Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,22,7,15,21.5,3.5,2.0,11.1,4.0,0.0,0.0
2018,1,22,7,30,43.0,7.0,2.0,11.4,8.0,5.97,0.0
2018,1,22,7,45,145.5,18.0,2.05,11.7,32.5,14.03,2.79
2018,1,22,8,0,248.0,29.0,2.1,12.0,57.0,23.21,14.25
2018,1,22,8,15,398.0,40.5,2.1,12.2,109.0,32.55,23.15
2018,1,22,8,30,548.0,52.0,2.1,12.4,161.0,61.99,35.23
2018,1,22,8,45,318.5,39.5,2.1,12.65,106.5,66.02,37.67
2018,1,22,9,0,89.0,27.0,2.1,12.9,52.0,38.91,23.96
2018,1,22,9,15,44.5,36.5,2.1,13.15,49.0,42.01,28.89
2018,1,22,9,30,0.0,46.0,2.1,13.4,46.0,38.03,27.14
2018,1,22,9,45,0.0,58.0,2.1,13.6,58.0,48.02,35.64
2018,1,22,10,0,0.0,70.0,2.1,13.8,70.0,58.04,44.06
2018,1,22,10,15,46.5,107.0,2.15,14.0,128.5,114.12,91.16
2018,1,22,10,30,93.0,144.0,2.2,14.2,187.0,182.27,147.93
2018,1,22,10,45,109.5,180.5,2.3,14.35,233.5,233.74,190.16
2018,1,22,11,0,126.0,217.0,2.4,14.5,280.0,288.34,234.35
2018,1,22,11,15,166.0,218.5,2.4,14.6,304.0,324.99,264.33
2018,1,22,11,30,206.0,220.0,2.4,14.7,328.0,364.76,296.72
2018,1,22,11,45,275.5,218.5,2.45,14.8,365.5,440.1,357.16
2018,1,22,12,0,345.0,217.0,2.5,14.9,403.0,506.69,410.0
2018,1,22,12,15,317.5,212.5,2.45,14.9,384.0,495.04,400.55
2018,1,22,12,30,290.0,208.0,2.4,14.9,365.0,480.32,389.11
2018,1,22,12,45,209.5,217.5,2.35,14.9,330.0,415.11,337.02
2018,1,22,13,0,129.0,227.0,2.3,14.9,295.0,363.14,294.35
2018,1,22,13,15,128.0,212.5,2.2,14.8,278.5,350.88,285.37
2018,1,22,13,30,127.0,198.0,2.1,14.7,262.0,337.75,275.52
2018,1,22,13,45,271.0,174.0,2.0,14.6,303.5,467.34,382.06
2018,1,22,14,0,415.0,150.0,1.9,14.5,345.0,600.52,486.79
2018,1,22,14,15,551.5,125.0,1.8,14.35,368.5,711.17,569.97
2018,1,22,14,30,688.0,100.0,1.7,14.2,392.0,811.18,641.85
2018,1,22,14,45,709.5,89.0,1.6,14.0,369.0,815.37,644.19
2018,1,22,15,0,731.0,78.0,1.5,13.8,346.0,815.71,644.72
2018,1,22,15,15,567.0,85.5,1.5,13.8,279.5,667.59,537.62
2018,1,22,15,30,403.0,93.0,1.5,13.8,213.0,514.74,423.08
2018,1,22,15,45,253.0,87.5,1.15,12.9,159.0,350.34,291.96
2018,1,22,16,0,103.0,82.0,0.8,12.0,105.0,198.35,164.6
2018,1,22,16,15,72.0,65.0,0.85,11.5,79.5,150.79,124.04
2018,1,22,16,30,41.0,48.0,0.9,11.0,54.0,90.48,71.6
2018,1,22,16,45,27.5,31.5,0.9,10.5,35.0,59.37,42.19
2018,1,22,17,0,14.0,15.0,0.9,10.0,16.0,24.09,0.0
2018,1,22,17,15,7.0,7.5,0.95,9.8,8.0,11.11,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,7,15,41.5,7.0,0.7,7.3,8.0,0.0,0.0
2018,1,23,7,30,83.0,14.0,0.7,7.5,16.0,11.95,0.0
2018,1,23,7,45,117.5,26.0,0.75,7.65,36.0,20.08,7.31
2018,1,23,8,0,152.0,38.0,0.8,7.8,56.0,28.99,19.69
2018,1,23,8,15,208.5,54.0,0.8,8.05,89.5,40.71,30.96
2018,1,23,8,30,265.0,70.0,0.8,8.3,123.0,63.31,43.49
2018,1,23,8,45,406.0,74.5,0.8,8.55,177.5,101.84,65.49
2018,1,23,9,0,547.0,79.0,0.8,8.8,232.0,160.19,107.68
2018,1,23,9,15,638.0,78.0,0.85,9.2,282.0,216.95,154.28
2018,1,23,9,30,729.0,77.0,0.9,9.6,332.0,283.91,211.48
2018,1,23,9,45,764.0,77.5,0.95,10.05,369.0,343.89,264.87
2018,1,23,10,0,799.0,78.0,1.0,10.5,406.0,405.28,318.46
2018,1,23,10,15,817.5,80.0,1.05,10.95,436.5,463.12,368.01
2018,1,23,10,30,836.0,82.0,1.1,11.4,467.0,521.34,416.25
2018,1,23,10,45,849.0,83.0,1.2,11.85,491.0,575.52,460.26
2018,1,23,11,0,862.0,84.0,1.3,12.3,515.0,628.88,502.41
2018,1,23,11,15,870.5,84.5,1.3,12.7,531.5,677.65,539.28
2018,1,23,11,30,879.0,85.0,1.3,13.1,548.0,724.65,573.83
2018,1,23,11,45,884.0,85.0,1.3,13.45,557.5,766.48,602.29
2018,1,23,12,0,889.0,85.0,1.3,13.8,567.0,805.79,628.53
2018,1,23,12,15,891.0,84.5,1.15,14.0,568.5,831.66,643.51
2018,1,23,12,30,893.0,84.0,1.0,14.2,570.0,861.54,660.99
2018,1,23,12,45,892.0,83.5,0.9,14.4,564.0,885.65,674.93
2018,1,23,13,0,891.0,83.0,0.8,14.6,558.0,915.67,692.66
2018,1,23,13,15,886.0,81.5,0.7,14.7,543.5,928.36,698.86
2018,1,23,13,30,881.0,80.0,0.6,14.8,529.0,937.28,702.81
2018,1,23,13,45,858.5,80.0,0.5,14.85,503.0,928.0,695.08
2018,1,23,14,0,836.0,80.0,0.4,14.9,477.0,914.74,685.17
2018,1,23,14,15,790.5,82.5,0.4,14.85,440.5,879.15,663.05
2018,1,23,14,30,745.0,85.0,0.4,14.8,404.0,839.86,638.54
2018,1,23,14,45,762.0,77.5,0.4,14.7,381.0,843.98,643.28
2018,1,23,15,0,779.0,70.0,0.4,14.6,358.0,844.38,644.74
2018,1,23,15,15,743.5,66.0,0.4,14.6,317.0,797.46,613.51
2018,1,23,15,30,708.0,62.0,0.4,14.6,276.0,748.44,580.55
2018,1,23,15,45,548.0,66.0,0.35,14.1,217.0,607.21,480.24
2018,1,23,16,0,388.0,70.0,0.3,13.6,158.0,457.93,369.49
2018,1,23,16,15,383.0,56.5,0.3,13.3,127.5,430.53,347.73
2018,1,23,16,30,378.0,43.0,0.3,13.0,97.0,398.44,318.38
2018,1,23,16,45,288.0,32.0,0.3,12.7,64.5,304.76,232.61
2018,1,23,17,0,198.0,21.0,0.3,12.4,32.0,198.83,25.14
2018,1,23,17,15,99.0,10.5,0.35,12.2,16.0,75.68,0.0
2018,1,23,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,2.5,1.35,7.2,2.5,0.0,0.0
2018,1,24,7,30,0.0,5.0,1.4,7.7,5.0,4.27,0.0
2018,1,24,7,45,0.0,12.5,1.45,8.25,12.5,10.29,1.28
2018,1,24,8,0,0.0,20.0,1.5,8.8,20.0,16.48,8.74
2018,1,24,8,15,0.0,28.5,1.7,9.2,28.5,23.52,15.45
2018,1,24,8,30,0.0,37.0,1.9,9.6,37.0,30.56,20.89
2018,1,24,8,45,4.5,62.5,2.05,10.05,64.0,51.74,39.16
2018,1,24,9,0,9.0,88.0,2.2,10.5,91.0,73.45,57.69
2018,1,24,9,15,30.5,113.5,2.3,10.8,124.0,101.48,80.84
2018,1,24,9,30,52.0,139.0,2.4,11.1,157.0,132.39,106.51
2018,1,24,9,45,86.0,154.5,2.5,11.4,188.5,162.31,131.18
2018,1,24,10,0,120.0,170.0,2.6,11.7,220.0,201.97,164.25
2018,1,24,10,15,181.5,179.0,2.75,12.1,260.5,247.8,202.27
2018,1,24,10,30,243.0,188.0,2.9,12.5,301.0,308.4,252.36
2018,1,24,10,45,212.5,205.5,3.1,12.85,308.0,315.49,258.48
2018,1,24,11,0,182.0,223.0,3.3,13.2,315.0,327.9,268.46
2018,1,24,11,15,172.0,232.0,3.5,13.45,321.0,342.29,280.11
2018,1,24,11,30,162.0,241.0,3.7,13.7,327.0,355.64,290.71
2018,1,24,11,45,122.5,239.5,3.85,13.95,305.0,334.82,273.23
2018,1,24,12,0,83.0,238.0,4.0,14.2,283.0,295.65,240.87
2018,1,24,12,15,58.0,228.0,4.1,14.2,259.5,269.47,219.3
2018,1,24,12,30,33.0,218.0,4.2,14.2,236.0,241.32,195.87
2018,1,24,12,45,29.0,211.5,4.3,14.2,227.0,233.72,189.77
2018,1,24,13,0,25.0,205.0,4.4,14.2,218.0,209.18,169.8
2018,1,24,13,15,14.5,176.5,4.4,14.05,184.0,171.78,138.94
2018,1,24,13,30,4.0,148.0,4.4,13.9,150.0,134.3,107.68
2018,1,24,13,45,2.0,132.0,4.4,13.7,133.0,117.3,93.66
2018,1,24,14,0,0.0,116.0,4.4,13.5,116.0,100.3,79.52
2018,1,24,14,15,0.0,93.0,4.3,13.3,93.0,78.51,61.32
2018,1,24,14,30,0.0,70.0,4.2,13.1,70.0,58.04,44.09
2018,1,24,14,45,8.5,70.5,4.05,12.85,73.5,66.44,51.83
2018,1,24,15,0,17.0,71.0,3.9,12.6,77.0,81.32,65.11
2018,1,24,15,15,80.0,79.5,3.9,12.6,104.5,164.47,138.6
2018,1,24,15,30,143.0,88.0,3.9,12.6,132.0,252.34,214.37
2018,1,24,15,45,226.0,83.5,3.65,12.25,141.0,320.2,272.94
2018,1,24,16,0,309.0,79.0,3.4,11.9,150.0,404.19,342.08
2018,1,24,16,15,268.5,65.0,3.4,11.7,117.5,345.99,291.24
2018,1,24,16,30,228.0,51.0,3.4,11.5,85.0,289.48,240.5
2018,1,24,16,45,167.0,36.5,3.35,11.25,56.5,219.32,173.22
2018,1,24,17,0,106.0,22.0,3.3,11.0,28.0,135.91,36.77
2018,1,24,17,15,53.0,11.0,3.35,10.65,14.0,45.19,0.0
2018,1,24,17,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,7,15,24.0,7.0,1.15,7.45,8.0,0.0,0.0
2018,1,25,7,30,48.0,14.0,1.2,7.9,16.0,11.95,0.0
2018,1,25,7,45,139.0,30.0,1.25,8.35,45.0,23.16,10.58
2018,1,25,8,0,230.0,46.0,1.3,8.8,74.0,35.23,25.14
2018,1,25,8,15,190.5,55.0,1.45,9.05,84.5,42.25,32.23
2018,1,25,8,30,151.0,64.0,1.6,9.3,95.0,54.9,38.75
2018,1,25,8,45,144.5,81.0,1.8,9.55,116.0,80.05,57.74
2018,1,25,9,0,138.0,98.0,2.0,9.8,137.0,103.81,78.06
2018,1,25,9,15,277.5,105.5,2.1,10.05,199.0,153.85,115.81
2018,1,25,9,30,417.0,113.0,2.2,10.3,261.0,223.68,172.3
2018,1,25,9,45,612.5,94.0,2.3,10.55,336.0,306.02,239.51
2018,1,25,10,0,808.0,75.0,2.4,10.8,411.0,405.48,321.98
2018,1,25,10,15,717.0,98.5,2.5,11.05,412.5,435.26,351.17
2018,1,25,10,30,626.0,122.0,2.6,11.3,414.0,454.45,370.05
2018,1,25,10,45,388.5,161.5,2.7,11.55,345.5,390.7,320.66
2018,1,25,11,0,151.0,201.0,2.8,11.8,277.0,286.6,235.43
2018,1,25,11,15,111.5,191.5,2.85,11.95,248.5,260.76,214.41
2018,1,25,11,30,72.0,182.0,2.9,12.1,220.0,218.56,179.27
2018,1,25,11,45,219.5,172.5,2.95,12.25,292.0,348.65,288.73
2018,1,25,12,0,367.0,163.0,3.0,12.4,364.0,481.73,397.14
2018,1,25,12,15,481.5,161.5,3.05,12.4,426.0,589.58,482.84
2018,1,25,12,30,596.0,160.0,3.1,12.4,488.0,710.61,576.4
2018,1,25,12,45,676.0,138.5,3.15,12.45,507.0,777.24,626.2
2018,1,25,13,0,756.0,117.0,3.2,12.5,526.0,842.87,674.48
2018,1,25,13,15,567.0,156.5,3.2,12.45,459.0,724.34,586.7
2018,1,25,13,30,378.0,196.0,3.2,12.4,392.0,586.96,480.22
2018,1,25,13,45,263.0,179.5,3.25,12.35,313.0,466.7,385.73
2018,1,25,14,0,148.0,163.0,3.3,12.3,234.0,322.55,268.6
2018,1,25,14,15,74.0,114.0,3.2,12.15,149.5,195.6,162.91
2018,1,25,14,30,0.0,65.0,3.1,12.0,65.0,53.87,40.63
2018,1,25,14,45,52.5,76.0,3.0,11.85,96.0,132.68,110.52
2018,1,25,15,0,105.0,87.0,2.9,11.7,127.0,196.04,166.23
2018,1,25,15,15,201.0,97.0,2.9,11.7,163.0,316.81,269.78
2018,1,25,15,30,297.0,107.0,2.9,11.7,199.0,418.68,354.87
2018,1,25,15,45,341.0,85.5,2.3,11.0,176.5,445.67,376.49
2018,1,25,16,0,385.0,64.0,1.7,10.3,154.0,446.64,375.48
2018,1,25,16,15,396.5,57.0,1.6,9.85,133.0,443.88,370.8
2018,1,25,16,30,408.0,50.0,1.5,9.4,112.0,430.31,354.97
2018,1,25,16,45,292.0,39.5,1.4,8.95,76.0,318.66,254.15
2018,1,25,17,0,176.0,29.0,1.3,8.5,40.0,200.36,80.58
2018,1,25,17,15,91.0,15.5,1.25,8.4,21.0,74.84,0.0
2018,1,25,17,30,6.0,2.0,1.2,8.3,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.2,8.25,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,7,15,75.0,9.0,0.85,6.5,11.5,0.0,0.0
2018,1,26,7,30,150.0,18.0,0.9,7.0,23.0,15.36,0.0
2018,1,26,7,45,291.5,28.5,0.95,7.5,57.5,23.88,11.74
2018,1,26,8,0,433.0,39.0,1.0,8.0,92.0,32.35,22.81
2018,1,26,8,15,519.5,45.0,1.1,8.35,134.5,36.7,27.41
2018,1,26,8,30,606.0,51.0,1.2,8.7,177.0,60.93,34.68
2018,1,26,8,45,660.0,55.0,1.25,9.05,220.5,113.91,65.25
2018,1,26,9,0,714.0,59.0,1.3,9.4,264.0,170.22,108.55
2018,1,26,9,15,749.5,62.0,1.35,9.75,305.0,227.72,158.84
2018,1,26,9,30,785.0,65.0,1.4,10.1,346.0,288.82,213.99
2018,1,26,9,45,810.5,67.0,1.4,10.45,382.5,348.81,268.38
2018,1,26,10,0,836.0,69.0,1.4,10.8,419.0,410.54,322.99
2018,1,26,10,15,853.0,70.0,1.4,11.1,449.5,468.79,373.41
2018,1,26,10,30,870.0,71.0,1.4,11.4,480.0,525.05,420.64
2018,1,26,10,45,882.0,71.5,1.4,11.65,504.0,579.1,464.68
2018,1,26,11,0,894.0,72.0,1.4,11.9,528.0,632.15,506.52
2018,1,26,11,15,867.5,81.0,1.4,12.1,535.0,672.62,537.4
2018,1,26,11,30,841.0,90.0,1.4,12.3,542.0,704.65,561.32
2018,1,26,11,45,846.5,90.5,1.4,12.45,552.0,746.29,590.87
2018,1,26,12,0,852.0,91.0,1.4,12.6,562.0,785.57,617.92
2018,1,26,12,15,867.0,87.0,1.4,12.65,567.0,824.78,644.94
2018,1,26,12,30,882.0,83.0,1.4,12.7,572.0,853.31,664.34
2018,1,26,12,45,776.0,107.0,1.45,12.75,534.0,823.54,643.81
2018,1,26,13,0,670.0,131.0,1.5,12.8,496.0,783.13,616.3
2018,1,26,13,15,615.5,137.0,1.45,12.7,465.5,756.24,597.64
2018,1,26,13,30,561.0,143.0,1.4,12.6,435.0,724.63,575.39
2018,1,26,13,45,613.5,127.5,1.4,12.45,435.5,765.5,606.28
2018,1,26,14,0,666.0,112.0,1.4,12.3,436.0,803.56,634.22
2018,1,26,14,15,617.5,118.0,1.35,12.1,405.0,769.0,609.89
2018,1,26,14,30,569.0,124.0,1.3,11.9,374.0,730.82,583.58
2018,1,26,14,45,592.0,109.0,1.25,11.7,351.5,733.76,587.08
2018,1,26,15,0,615.0,94.0,1.2,11.5,329.0,732.95,587.32
2018,1,26,15,15,482.5,101.5,1.2,11.5,274.0,605.0,493.07
2018,1,26,15,30,350.0,109.0,1.2,11.5,219.0,490.29,405.29
2018,1,26,15,45,260.5,100.0,1.0,10.75,175.5,375.59,314.2
2018,1,26,16,0,171.0,91.0,0.8,10.0,132.0,285.79,239.54
2018,1,26,16,15,144.0,74.0,0.85,9.55,103.5,239.19,200.34
2018,1,26,16,30,117.0,57.0,0.9,9.1,75.0,193.43,160.13
2018,1,26,16,45,89.5,41.0,0.95,8.65,52.0,150.48,119.61
2018,1,26,17,0,62.0,25.0,1.0,8.2,29.0,98.63,46.21
2018,1,26,17,15,41.0,14.0,1.05,8.0,15.5,39.77,0.0
2018,1,26,17,30,20.0,3.0,1.1,7.8,2.0,0.0,0.0
2018,1,26,17,45,10.0,1.5,1.1,7.55,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,27,7,15,39.0,7.5,0.8,6.35,9.0,0.0,0.0
2018,1,27,7,30,78.0,15.0,0.8,6.9,18.0,12.8,0.0
2018,1,27,7,45,125.5,29.5,0.85,7.4,42.0,22.72,11.42
2018,1,27,8,0,173.0,44.0,0.9,7.9,66.0,34.06,24.39
2018,1,27,8,15,234.0,58.0,1.0,8.5,100.0,43.67,33.66
2018,1,27,8,30,295.0,72.0,1.1,9.1,134.0,64.58,44.34
2018,1,27,8,45,466.5,68.5,1.15,9.65,192.0,103.57,64.4
2018,1,27,9,0,638.0,65.0,1.2,10.2,250.0,160.7,103.59
2018,1,27,9,15,670.5,69.5,1.4,10.85,289.0,214.82,150.61
2018,1,27,9,30,703.0,74.0,1.6,11.5,328.0,272.3,202.17
2018,1,27,9,45,771.0,68.5,1.8,12.1,372.5,336.6,258.61
2018,1,27,10,0,839.0,63.0,2.0,12.7,417.0,405.1,318.06
2018,1,27,10,15,853.5,64.5,2.1,13.0,447.0,462.08,368.06
2018,1,27,10,30,868.0,66.0,2.2,13.3,477.0,518.91,416.48
2018,1,27,10,45,878.0,67.0,2.3,13.6,500.5,572.25,460.79
2018,1,27,11,0,888.0,68.0,2.4,13.9,524.0,624.42,502.94
2018,1,27,11,15,894.0,69.0,2.55,14.1,540.5,672.54,541.41
2018,1,27,11,30,900.0,70.0,2.7,14.3,557.0,718.65,576.83
2018,1,27,11,45,903.0,70.5,2.8,14.5,566.0,759.73,606.51
2018,1,27,12,0,906.0,71.0,2.9,14.7,575.0,798.13,634.11
2018,1,27,12,15,903.0,72.0,2.95,14.85,575.5,829.41,656.29
2018,1,27,12,30,900.0,73.0,3.0,15.0,576.0,857.33,676.1
2018,1,27,12,45,813.5,96.0,3.05,15.1,547.0,844.47,666.86
2018,1,27,13,0,727.0,119.0,3.1,15.2,518.0,820.83,650.28
2018,1,27,13,15,655.5,136.0,3.1,15.2,489.0,792.38,630.23
2018,1,27,13,30,584.0,153.0,3.1,15.2,460.0,757.4,605.37
2018,1,27,13,45,679.5,121.0,3.1,15.25,464.5,820.73,652.67
2018,1,27,14,0,775.0,89.0,3.1,15.3,469.0,872.84,690.65
2018,1,27,14,15,798.0,80.0,3.05,15.2,452.0,887.67,701.85
2018,1,27,14,30,821.0,71.0,3.0,15.1,435.0,898.64,710.69
2018,1,27,14,45,812.5,67.0,2.95,14.95,404.0,882.69,700.44
2018,1,27,15,0,804.0,63.0,2.9,14.8,373.0,863.39,687.89
2018,1,27,15,15,776.5,60.0,2.9,14.8,334.0,824.79,660.96
2018,1,27,15,30,749.0,57.0,2.9,14.8,295.0,783.81,631.68
2018,1,27,15,45,678.0,56.0,2.25,13.8,248.5,704.96,571.33
2018,1,27,16,0,607.0,55.0,1.6,12.8,202.0,633.91,514.85
2018,1,27,16,15,524.0,49.5,1.55,12.05,158.0,541.73,443.25
2018,1,27,16,30,441.0,44.0,1.5,11.3,114.0,452.5,370.38
2018,1,27,16,45,346.5,35.0,1.45,10.55,79.0,354.36,284.36
2018,1,27,17,0,252.0,26.0,1.4,9.8,44.0,251.55,142.11
2018,1,27,17,15,137.5,14.5,1.4,9.65,23.0,105.87,0.0
2018,1,27,17,30,23.0,3.0,1.4,9.5,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,9.35,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,28,7,15,95.0,9.5,1.9,6.9,13.0,8.11,0.0
2018,1,28,7,30,190.0,19.0,1.9,7.2,26.0,16.22,0.0
2018,1,28,7,45,334.5,28.5,1.9,7.5,62.5,23.82,12.67
2018,1,28,8,0,479.0,38.0,1.9,7.8,99.0,31.49,22.17
2018,1,28,8,15,558.5,44.0,1.9,8.2,142.5,35.93,26.76
2018,1,28,8,30,638.0,50.0,1.9,8.6,186.0,63.41,36.65
2018,1,28,8,45,688.0,54.0,1.9,9.0,230.0,114.86,65.07
2018,1,28,9,0,738.0,58.0,1.9,9.4,274.0,172.37,109.45
2018,1,28,9,15,775.0,60.5,2.0,10.1,316.0,231.33,160.95
2018,1,28,9,30,812.0,63.0,2.1,10.8,358.0,294.03,217.54
2018,1,28,9,45,840.0,63.5,2.2,11.5,395.5,355.12,273.04
2018,1,28,10,0,868.0,64.0,2.3,12.2,433.0,417.67,328.63
2018,1,28,10,15,884.0,65.5,2.3,12.8,464.5,477.09,380.17
2018,1,28,10,30,900.0,67.0,2.3,13.4,496.0,536.45,429.84
2018,1,28,10,45,910.5,68.0,2.35,13.95,520.5,591.85,475.03
2018,1,28,11,0,921.0,69.0,2.4,14.5,545.0,646.05,517.84
2018,1,28,11,15,928.0,70.0,2.45,14.9,562.5,696.5,556.87
2018,1,28,11,30,935.0,71.0,2.5,15.3,580.0,744.92,592.53
2018,1,28,11,45,938.5,71.5,2.55,15.7,589.5,787.91,622.38
2018,1,28,12,0,942.0,72.0,2.6,16.1,599.0,828.15,650.02
2018,1,28,12,15,942.5,72.0,2.6,16.3,600.5,862.41,673.38
2018,1,28,12,30,943.0,72.0,2.6,16.5,602.0,893.37,694.37
2018,1,28,12,45,940.5,71.5,2.65,16.7,595.5,917.67,711.13
2018,1,28,13,0,938.0,71.0,2.7,16.9,589.0,938.27,725.47
2018,1,28,13,15,933.0,70.5,2.7,16.9,575.0,952.83,735.89
2018,1,28,13,30,928.0,70.0,2.7,16.9,561.0,963.52,743.85
2018,1,28,13,45,920.0,69.5,2.65,16.95,540.0,967.53,746.78
2018,1,28,14,0,912.0,69.0,2.6,17.0,519.0,967.66,747.26
2018,1,28,14,15,899.5,67.5,2.55,16.8,490.5,958.36,742.08
2018,1,28,14,30,887.0,66.0,2.5,16.6,462.0,945.35,734.5
2018,1,28,14,45,867.5,64.5,2.45,16.45,427.5,922.19,719.72
2018,1,28,15,0,848.0,63.0,2.4,16.3,393.0,905.87,709.69
2018,1,28,15,15,817.0,60.5,2.4,16.3,352.0,864.11,681.34
2018,1,28,15,30,786.0,58.0,2.4,16.3,311.0,819.9,650.66
2018,1,28,15,45,673.0,55.0,1.85,14.95,250.0,700.4,562.43
2018,1,28,16,0,560.0,52.0,1.3,13.6,189.0,589.98,478.26
2018,1,28,16,15,469.5,45.5,1.25,12.9,144.5,491.43,402.12
2018,1,28,16,30,379.0,39.0,1.2,12.2,100.0,396.97,325.36
2018,1,28,16,45,304.5,31.0,1.2,11.5,70.0,317.93,255.91
2018,1,28,17,0,230.0,23.0,1.2,10.8,40.0,236.15,145.43
2018,1,28,17,15,127.0,13.0,1.2,10.6,21.0,97.64,0.0
2018,1,28,17,30,24.0,3.0,1.2,10.4,2.0,0.0,0.0
2018,1,28,17,45,12.0,1.5,1.2,10.2,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,29,7,15,3.0,3.5,2.3,8.15,3.5,2.99,0.0
2018,1,29,7,30,6.0,7.0,2.3,8.4,7.0,5.97,0.0
2018,1,29,7,45,3.0,14.5,2.3,8.65,14.5,11.94,3.7
2018,1,29,8,0,0.0,22.0,2.3,8.9,22.0,18.13,10.36
2018,1,29,8,15,0.0,30.5,2.3,9.4,30.5,25.17,17.01
2018,1,29,8,30,0.0,39.0,2.3,9.9,39.0,32.22,22.35
2018,1,29,8,45,0.0,58.0,2.3,10.35,58.0,47.88,36.01
2018,1,29,9,0,0.0,77.0,2.3,10.8,77.0,63.32,49.33
2018,1,29,9,15,5.0,98.0,2.3,11.4,100.0,81.81,64.85
2018,1,29,9,30,10.0,119.0,2.3,12.0,123.0,101.32,81.08
2018,1,29,9,45,6.0,123.5,2.25,12.65,126.0,104.89,83.9
2018,1,29,10,0,2.0,128.0,2.2,13.3,129.0,107.9,86.15
2018,1,29,10,15,16.5,157.5,2.2,13.9,165.5,140.6,113.02
2018,1,29,10,30,31.0,187.0,2.2,14.5,202.0,182.29,147.0
2018,1,29,10,45,74.5,210.0,2.25,15.1,248.0,232.08,187.44
2018,1,29,11,0,118.0,233.0,2.3,15.7,294.0,297.29,239.73
2018,1,29,11,15,95.0,225.5,2.25,16.05,275.5,272.03,218.96
2018,1,29,11,30,72.0,218.0,2.2,16.4,257.0,254.3,204.26
2018,1,29,11,45,70.0,220.0,2.15,16.75,258.5,259.73,208.35
2018,1,29,12,0,68.0,222.0,2.1,17.1,260.0,264.88,212.13
2018,1,29,12,15,103.0,237.0,2.05,16.95,295.0,314.27,252.22
2018,1,29,12,30,138.0,252.0,2.0,16.8,330.0,383.45,306.9
2018,1,29,12,45,80.5,219.5,1.9,16.65,265.0,285.89,229.28
2018,1,29,13,0,23.0,187.0,1.8,16.5,200.0,187.62,149.58
2018,1,29,13,15,35.5,183.0,1.65,16.2,202.5,211.42,169.79
2018,1,29,13,30,48.0,179.0,1.5,15.9,205.0,221.18,178.38
2018,1,29,13,45,59.0,188.5,1.35,15.6,219.0,245.7,198.68
2018,1,29,14,0,70.0,198.0,1.2,15.3,233.0,271.56,219.87
2018,1,29,14,15,193.0,186.5,1.35,15.25,275.5,398.4,324.54
2018,1,29,14,30,316.0,175.0,1.5,15.2,318.0,525.59,425.82
2018,1,29,14,45,218.0,169.0,1.65,15.2,264.0,427.7,348.5
2018,1,29,15,0,120.0,163.0,1.8,15.2,210.0,310.78,254.99
2018,1,29,15,15,121.0,146.0,1.8,15.2,189.5,292.29,241.31
2018,1,29,15,30,122.0,129.0,1.8,15.2,169.0,273.13,226.32
2018,1,29,15,45,108.0,114.0,1.5,14.3,145.5,243.18,201.97
2018,1,29,16,0,94.0,99.0,1.2,13.4,122.0,213.69,177.4
2018,1,29,16,15,73.5,80.0,1.15,12.8,96.0,172.39,142.23
2018,1,29,16,30,53.0,61.0,1.1,12.2,70.0,117.21,94.83
2018,1,29,16,45,61.0,44.0,1.1,11.55,51.0,116.34,92.06
2018,1,29,17,0,69.0,27.0,1.1,10.9,32.0,108.94,69.34
2018,1,29,17,15,49.0,16.0,1.1,10.6,18.0,47.12,0.0
2018,1,29,17,30,29.0,5.0,1.1,10.3,4.0,0.0,0.0
2018,1,29,17,45,14.5,2.5,1.1,10.0,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,30,7,15,72.0,9.0,1.15,8.55,12.0,7.68,0.0
2018,1,30,7,30,144.0,18.0,1.3,9.2,24.0,15.36,0.0
2018,1,30,7,45,274.5,28.5,1.5,9.8,58.5,23.52,13.05
2018,1,30,8,0,405.0,39.0,1.7,10.4,93.0,31.93,22.42
2018,1,30,8,15,368.5,55.0,1.65,10.9,118.5,42.07,31.99
2018,1,30,8,30,332.0,71.0,1.6,11.4,144.0,64.27,43.27
2018,1,30,8,45,322.5,89.5,1.6,11.85,172.5,103.17,69.63
2018,1,30,9,0,313.0,108.0,1.6,12.3,201.0,139.74,99.74
2018,1,30,9,15,328.5,122.0,1.65,12.95,232.0,177.72,132.14
2018,1,30,9,30,344.0,136.0,1.7,13.6,263.0,217.63,166.85
2018,1,30,9,45,381.5,144.5,1.7,14.25,298.5,267.11,208.68
2018,1,30,10,0,419.0,153.0,1.7,14.9,334.0,316.76,250.22
2018,1,30,10,15,463.0,155.5,1.7,15.4,368.5,367.68,292.26
2018,1,30,10,30,507.0,158.0,1.7,15.9,403.0,422.49,336.55
2018,1,30,10,45,572.5,147.5,1.7,16.35,437.0,480.27,382.52
2018,1,30,11,0,638.0,137.0,1.7,16.8,471.0,549.08,435.75
2018,1,30,11,15,770.5,106.0,1.65,17.15,522.5,636.81,502.5
2018,1,30,11,30,903.0,75.0,1.6,17.5,574.0,728.15,569.37
2018,1,30,11,45,872.5,85.5,1.6,17.85,574.0,762.31,591.52
2018,1,30,12,0,842.0,96.0,1.6,18.2,574.0,786.04,606.77
2018,1,30,12,15,853.0,93.0,1.55,18.5,578.5,823.36,631.1
2018,1,30,12,30,864.0,90.0,1.5,18.8,583.0,858.15,653.25
2018,1,30,12,45,851.0,91.5,1.45,19.05,572.5,874.59,662.92
2018,1,30,13,0,838.0,93.0,1.4,19.3,562.0,887.09,670.2
2018,1,30,13,15,879.5,82.0,1.4,19.35,564.0,920.5,692.79
2018,1,30,13,30,921.0,71.0,1.4,19.4,566.0,960.73,719.59
2018,1,30,13,45,906.5,71.0,1.4,19.45,542.5,959.27,718.81
2018,1,30,14,0,892.0,71.0,1.4,19.5,519.0,953.87,716.13
2018,1,30,14,15,873.5,70.5,1.45,19.35,489.0,940.21,709.41
2018,1,30,14,30,855.0,70.0,1.5,19.2,459.0,933.45,707.42
2018,1,30,14,45,850.5,66.0,1.5,19.0,428.5,921.15,701.06
2018,1,30,15,0,846.0,62.0,1.5,18.8,398.0,905.27,692.26
2018,1,30,15,15,819.5,60.0,1.5,18.8,358.5,868.36,668.32
2018,1,30,15,30,793.0,58.0,1.5,18.8,319.0,828.83,642.13
2018,1,30,15,45,725.5,57.0,1.25,17.4,271.0,751.86,588.8
2018,1,30,16,0,658.0,56.0,1.0,16.0,223.0,681.97,538.66
2018,1,30,16,15,502.5,54.5,1.0,15.3,167.5,532.8,428.13
2018,1,30,16,30,347.0,53.0,1.0,14.6,112.0,386.55,314.1
2018,1,30,16,45,352.0,40.0,1.05,13.95,84.0,365.38,292.21
2018,1,30,17,0,357.0,27.0,1.1,13.3,56.0,337.46,230.32
2018,1,30,17,15,207.5,17.0,1.1,13.15,31.0,156.52,0.0
2018,1,30,17,30,58.0,7.0,1.1,13.0,6.0,0.0,0.0
2018,1,30,17,45,29.0,3.5,1.05,12.85,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,31,7,15,118.5,9.5,1.2,8.55,15.0,8.11,0.0
2018,1,31,7,30,237.0,19.0,1.3,9.3,30.0,16.0,0.0
2018,1,31,7,45,386.0,27.0,1.35,10.1,69.0,22.4,12.44
2018,1,31,8,0,535.0,35.0,1.4,10.9,108.0,31.5,22.06
2018,1,31,8,15,610.0,40.5,1.35,11.3,153.0,36.04,26.61
2018,1,31,8,30,685.0,46.0,1.3,11.7,198.0,60.22,33.11
2018,1,31,8,45,732.0,50.0,1.2,12.15,243.5,114.5,62.26
2018,1,31,9,0,779.0,54.0,1.1,12.6,289.0,174.4,107.73
2018,1,31,9,15,809.0,56.5,1.1,13.15,330.5,234.48,159.64
2018,1,31,9,30,839.0,59.0,1.1,13.7,372.0,297.43,215.69
2018,1,31,9,45,803.5,71.0,1.15,14.25,395.0,349.81,264.63
2018,1,31,10,0,768.0,83.0,1.2,14.8,418.0,396.99,307.58
2018,1,31,10,15,710.0,102.5,1.35,15.2,429.0,435.78,342.71
2018,1,31,10,30,652.0,122.0,1.5,15.6,440.0,467.82,370.8
2018,1,31,10,45,780.5,96.5,1.65,15.95,495.5,552.17,438.08
2018,1,31,11,0,909.0,71.0,1.8,16.3,551.0,642.26,508.28
2018,1,31,11,15,922.5,71.0,1.85,16.55,571.0,695.66,548.76
2018,1,31,11,30,936.0,71.0,1.9,16.8,591.0,747.59,586.52
2018,1,31,11,45,938.5,71.0,1.95,17.05,600.0,789.57,615.38
2018,1,31,12,0,941.0,71.0,2.0,17.3,609.0,828.7,642.1
2018,1,31,12,15,938.5,72.0,2.1,17.5,610.0,861.89,665.17
2018,1,31,12,30,936.0,73.0,2.2,17.7,611.0,891.62,685.9
2018,1,31,12,45,903.0,81.0,2.25,17.95,595.5,899.54,691.07
2018,1,31,13,0,870.0,89.0,2.3,18.2,580.0,912.08,699.79
2018,1,31,13,15,785.0,106.5,2.35,18.25,541.5,874.0,674.13
2018,1,31,13,30,700.0,124.0,2.4,18.3,503.0,836.45,649.12
2018,1,31,13,45,706.0,116.0,2.45,18.4,485.5,843.33,655.24
2018,1,31,14,0,712.0,108.0,2.5,18.5,468.0,846.93,658.78
2018,1,31,14,15,730.0,96.5,2.4,18.4,448.0,854.07,664.28
2018,1,31,14,30,748.0,85.0,2.3,18.3,428.0,851.97,663.33
2018,1,31,14,45,755.5,76.0,2.2,18.15,400.5,845.53,659.56
2018,1,31,15,0,763.0,67.0,2.1,18.0,373.0,835.34,653.13
2018,1,31,15,15,734.0,65.0,2.1,18.0,335.5,797.12,627.13
2018,1,31,15,30,705.0,63.0,2.1,18.0,298.0,756.62,599.08
2018,1,31,15,45,623.0,64.0,1.6,16.7,251.0,677.79,540.94
2018,1,31,16,0,541.0,65.0,1.1,15.4,204.0,594.08,477.23
2018,1,31,16,15,444.5,59.5,1.15,14.75,159.0,491.29,399.51
2018,1,31,16,30,348.0,54.0,1.2,14.1,114.0,388.95,318.12
2018,1,31,16,45,292.0,42.5,1.2,13.4,82.5,321.57,259.48
2018,1,31,17,0,236.0,31.0,1.2,12.7,51.0,257.76,183.19
2018,1,31,17,15,135.0,18.0,1.2,12.55,28.0,107.96,0.0
2018,1,31,17,30,34.0,5.0,1.2,12.4,5.0,4.27,0.0
2018,1,31,17,45,17.0,2.5,1.25,12.25,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,7,15,48.0,9.0,1.1,10.05,11.5,7.68,0.0
2018,2,1,7,30,96.0,18.0,1.2,10.7,23.0,14.0,0.0
2018,2,1,7,45,149.5,33.5,1.3,11.3,50.0,25.74,15.35
2018,2,1,8,0,203.0,49.0,1.4,11.9,77.0,37.2,26.99
2018,2,1,8,15,246.5,63.5,1.4,12.4,110.0,47.58,36.74
2018,2,1,8,30,290.0,78.0,1.4,12.9,143.0,67.67,46.87
