Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,0,683.0,68.0,4.9,11.4,274.0,731.4,610.0
2018,2,11,16,15,633.0,62.0,4.8,11.05,228.0,661.97,555.17
2018,2,11,16,30,583.0,56.0,4.7,10.7,182.0,593.09,498.43
2018,2,11,16,45,485.5,49.0,4.55,10.35,136.5,486.66,408.3
2018,2,11,17,0,388.0,42.0,4.4,10.0,91.0,384.85,317.41
2018,2,11,17,15,227.0,28.5,4.35,9.85,54.0,236.51,160.49
2018,2,11,17,30,66.0,15.0,4.3,9.7,17.0,56.16,0.0
2018,2,11,17,45,33.0,7.5,4.3,9.5,8.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,6,45,16.0,2.5,1.3,5.4,2.0,0.0,0.0
2018,2,12,7,0,32.0,5.0,1.3,5.9,4.0,0.0,0.0
2018,2,12,7,15,68.5,18.0,1.55,6.65,22.0,15.36,0.0
2018,2,12,7,30,105.0,31.0,1.8,7.4,40.0,24.13,13.12
2018,2,12,7,45,173.5,46.0,2.1,8.2,72.0,35.53,25.77
2018,2,12,8,0,242.0,61.0,2.4,9.0,104.0,45.8,35.57
2018,2,12,8,15,282.5,75.5,2.5,9.45,140.0,55.9,45.02
2018,2,12,8,30,323.0,90.0,2.6,9.9,176.0,76.65,54.7
2018,2,12,8,45,446.5,90.5,2.7,10.35,232.5,114.8,74.87
2018,2,12,9,0,570.0,91.0,2.8,10.8,289.0,170.53,114.89
2018,2,12,9,15,676.5,84.5,2.8,11.1,348.0,229.06,162.46
2018,2,12,9,30,783.0,78.0,2.8,11.4,407.0,301.85,224.61
2018,2,12,9,45,840.5,73.0,2.8,11.7,454.5,367.98,283.48
2018,2,12,10,0,898.0,68.0,2.8,12.0,502.0,439.35,345.9
2018,2,12,10,15,911.5,69.5,2.8,12.3,534.5,500.72,399.39
2018,2,12,10,30,925.0,71.0,2.8,12.6,567.0,561.72,450.82
2018,2,12,10,45,934.5,72.0,2.8,12.85,592.5,619.25,497.98
2018,2,12,11,0,944.0,73.0,2.8,13.1,618.0,675.42,542.59
2018,2,12,11,15,949.0,73.5,2.8,13.25,635.5,726.39,582.24
2018,2,12,11,30,954.0,74.0,2.8,13.4,653.0,775.04,617.64
2018,2,12,11,45,956.5,74.5,2.8,13.6,663.0,819.24,648.49
2018,2,12,12,0,959.0,75.0,2.8,13.8,673.0,860.51,676.96
2018,2,12,12,15,957.5,75.5,2.85,13.85,674.0,895.31,701.43
2018,2,12,12,30,956.0,76.0,2.9,13.9,675.0,926.57,723.43
2018,2,12,12,45,952.0,77.0,2.9,14.0,668.5,952.54,741.25
2018,2,12,13,0,948.0,78.0,2.9,14.1,662.0,974.66,756.48
2018,2,12,13,15,943.0,77.5,2.9,14.1,647.5,990.1,767.51
2018,2,12,13,30,938.0,77.0,2.9,14.1,633.0,1001.54,775.99
2018,2,12,13,45,930.0,76.0,2.95,14.1,611.0,1005.43,779.94
2018,2,12,14,0,922.0,75.0,3.0,14.1,589.0,1005.27,781.34
2018,2,12,14,15,911.0,73.5,2.95,14.0,560.0,997.55,777.09
2018,2,12,14,30,900.0,72.0,2.9,13.9,531.0,985.95,770.34
2018,2,12,14,45,884.0,70.0,2.9,13.85,495.5,965.08,757.51
2018,2,12,15,0,868.0,68.0,2.9,13.8,460.0,940.75,742.28
2018,2,12,15,15,845.0,65.5,2.9,13.8,419.0,916.21,726.64
2018,2,12,15,30,822.0,63.0,2.9,13.8,378.0,878.16,700.94
2018,2,12,15,45,789.0,60.0,2.45,13.2,333.0,827.76,663.84
2018,2,12,16,0,756.0,57.0,2.0,12.6,288.0,775.62,624.31
2018,2,12,16,15,706.0,53.0,1.8,11.75,240.5,706.25,572.97
2018,2,12,16,30,656.0,49.0,1.6,10.9,193.0,636.87,519.22
2018,2,12,16,45,576.0,42.5,1.45,10.05,146.5,541.54,442.68
2018,2,12,17,0,496.0,36.0,1.3,9.2,100.0,460.26,371.95
2018,2,12,17,15,343.5,26.5,1.35,8.95,62.0,318.43,224.3
2018,2,12,17,30,191.0,17.0,1.4,8.7,24.0,140.17,0.0
2018,2,12,17,45,95.5,8.5,1.45,8.4,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,6,45,29.5,3.0,1.25,4.15,3.0,0.0,0.0
2018,2,13,7,0,59.0,6.0,1.2,4.6,6.0,5.12,0.0
2018,2,13,7,15,222.0,18.0,1.35,5.35,35.0,15.36,0.0
2018,2,13,7,30,385.0,30.0,1.5,6.1,64.0,25.17,14.6
2018,2,13,7,45,489.0,38.0,1.6,6.85,108.5,31.34,22.29
2018,2,13,8,0,593.0,46.0,1.7,7.6,153.0,37.56,28.42
2018,2,13,8,15,655.0,51.0,1.65,8.3,201.0,44.77,35.2
2018,2,13,8,30,717.0,56.0,1.6,9.0,249.0,69.2,40.72
2018,2,13,8,45,756.5,60.0,1.55,9.65,296.0,125.85,71.41
2018,2,13,9,0,796.0,64.0,1.5,10.3,343.0,187.29,118.73
2018,2,13,9,15,825.5,66.0,1.45,11.1,387.0,249.15,172.47
2018,2,13,9,30,855.0,68.0,1.4,11.9,431.0,313.85,230.18
2018,2,13,9,45,877.0,69.0,1.4,12.65,470.0,378.28,287.43
2018,2,13,10,0,899.0,70.0,1.4,13.4,509.0,442.43,342.87
2018,2,13,10,15,911.5,72.0,1.3,13.9,541.5,504.0,394.27
2018,2,13,10,30,924.0,74.0,1.2,14.4,574.0,565.11,443.03
2018,2,13,10,45,933.0,75.0,1.15,14.85,599.5,622.44,487.31
2018,2,13,11,0,942.0,76.0,1.1,15.3,625.0,678.35,528.77
2018,2,13,11,15,947.0,77.5,1.0,15.55,643.0,730.42,565.71
2018,2,13,11,30,952.0,79.0,0.9,15.8,661.0,780.2,598.23
2018,2,13,11,45,954.5,79.5,0.75,16.05,671.0,824.47,624.45
2018,2,13,12,0,957.0,80.0,0.6,16.3,681.0,865.81,647.85
2018,2,13,12,15,958.0,80.0,0.5,16.5,683.0,902.19,668.45
2018,2,13,12,30,959.0,80.0,0.4,16.7,685.0,935.17,686.52
2018,2,13,12,45,957.0,79.5,0.35,16.85,678.5,961.32,701.31
2018,2,13,13,0,955.0,79.0,0.3,17.0,672.0,983.66,713.77
2018,2,13,13,15,950.5,79.0,0.35,17.05,658.0,1000.36,725.36
2018,2,13,13,30,946.0,79.0,0.4,17.1,644.0,1013.04,734.75
2018,2,13,13,45,938.0,77.5,0.45,17.15,621.5,1016.43,738.59
2018,2,13,14,0,930.0,76.0,0.5,17.2,599.0,1015.71,740.2
2018,2,13,14,15,918.0,75.5,0.6,17.1,570.0,1008.34,739.47
2018,2,13,14,30,906.0,75.0,0.7,17.0,541.0,997.09,736.4
2018,2,13,14,45,889.0,73.5,0.75,16.9,505.0,975.91,725.82
2018,2,13,15,0,872.0,72.0,0.8,16.8,469.0,961.95,719.98
2018,2,13,15,15,849.5,69.0,0.8,16.8,427.5,926.45,698.4
2018,2,13,15,30,827.0,66.0,0.8,16.8,386.0,888.01,674.75
2018,2,13,15,45,795.0,62.5,0.75,16.05,340.5,837.62,643.21
2018,2,13,16,0,763.0,59.0,0.7,15.3,295.0,785.4,609.29
2018,2,13,16,15,715.0,54.5,0.8,14.55,247.0,716.72,564.15
2018,2,13,16,30,667.0,50.0,0.9,13.8,199.0,647.94,515.76
2018,2,13,16,45,589.0,43.5,1.0,13.1,152.0,553.59,444.17
2018,2,13,17,0,511.0,37.0,1.1,12.4,105.0,473.09,377.34
2018,2,13,17,15,361.0,28.0,1.1,12.05,66.0,334.76,240.04
2018,2,13,17,30,211.0,19.0,1.1,11.7,27.0,155.21,0.0
2018,2,13,17,45,105.5,9.5,1.15,11.35,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.5,0.5,7.8,3.5,0.0,0.0
2018,2,14,7,0,55.0,7.0,0.5,7.9,7.0,5.97,0.0
2018,2,14,7,15,207.0,19.5,0.6,8.45,36.0,16.46,0.0
2018,2,14,7,30,359.0,32.0,0.7,9.0,65.0,26.8,16.22
2018,2,14,7,45,447.0,41.0,0.85,9.55,107.0,33.67,24.19
2018,2,14,8,0,535.0,50.0,1.0,10.1,149.0,40.51,30.82
2018,2,14,8,15,564.5,60.0,1.05,10.55,191.0,47.72,37.56
2018,2,14,8,30,594.0,70.0,1.1,11.0,233.0,72.84,45.76
2018,2,14,8,45,663.5,72.0,1.15,11.45,283.5,123.67,72.82
2018,2,14,9,0,733.0,74.0,1.2,11.9,334.0,183.13,117.2
2018,2,14,9,15,766.0,76.5,1.35,12.5,377.5,245.59,170.88
2018,2,14,9,30,799.0,79.0,1.5,13.1,421.0,308.35,226.57
2018,2,14,9,45,517.5,132.0,1.6,13.65,361.0,303.77,234.92
2018,2,14,10,0,236.0,185.0,1.7,14.2,301.0,264.26,210.13
2018,2,14,10,15,148.0,207.0,1.85,14.6,281.5,254.45,203.91
2018,2,14,10,30,60.0,229.0,2.0,15.0,262.0,232.58,186.36
2018,2,14,10,45,57.5,236.5,2.15,15.4,269.0,243.65,195.13
2018,2,14,11,0,55.0,244.0,2.3,15.8,276.0,254.45,203.48
2018,2,14,11,15,165.5,256.0,2.4,16.05,357.0,357.17,286.41
2018,2,14,11,30,276.0,268.0,2.5,16.3,438.0,473.11,377.37
2018,2,14,11,45,339.0,262.0,2.6,16.55,474.0,531.94,422.9
2018,2,14,12,0,402.0,256.0,2.7,16.8,510.0,594.39,470.94
2018,2,14,12,15,576.5,199.0,2.8,16.85,564.5,716.83,565.35
2018,2,14,12,30,751.0,142.0,2.9,16.9,619.0,838.95,654.88
2018,2,14,12,45,793.5,128.5,3.0,16.9,628.5,880.89,684.35
2018,2,14,13,0,836.0,115.0,3.1,16.9,638.0,927.45,717.67
2018,2,14,13,15,857.0,105.5,3.15,16.8,631.5,955.85,738.19
2018,2,14,13,30,878.0,96.0,3.2,16.7,625.0,980.84,756.62
2018,2,14,13,45,889.5,90.0,3.3,16.55,609.5,986.28,762.27
2018,2,14,14,0,901.0,84.0,3.4,16.4,594.0,998.86,773.23
2018,2,14,14,15,895.5,80.5,3.45,16.1,566.5,994.04,772.28
2018,2,14,14,30,890.0,77.0,3.5,15.8,539.0,985.29,768.88
2018,2,14,14,45,875.5,75.0,3.55,15.5,504.0,965.96,758.12
2018,2,14,15,0,861.0,73.0,3.6,15.2,469.0,953.86,752.54
2018,2,14,15,15,838.5,70.5,3.6,15.2,428.0,919.13,729.44
2018,2,14,15,30,816.0,68.0,3.6,15.2,387.0,881.48,704.01
2018,2,14,15,45,753.5,66.5,3.5,14.15,334.0,805.96,652.03
2018,2,14,16,0,691.0,65.0,3.4,13.1,281.0,736.51,602.92
2018,2,14,16,15,673.0,58.5,3.1,12.25,241.0,686.38,565.2
2018,2,14,16,30,655.0,52.0,2.8,11.4,201.0,641.12,529.03
2018,2,14,16,45,577.5,45.5,2.55,10.6,154.0,556.3,459.39
2018,2,14,17,0,500.0,39.0,2.3,9.8,107.0,467.65,382.59
2018,2,14,17,15,350.5,29.0,2.3,9.4,67.5,329.37,247.05
2018,2,14,17,30,201.0,19.0,2.3,9.0,28.0,148.8,0.0
2018,2,14,17,45,100.5,9.5,2.3,8.6,14.0,8.11,0.0
2018,2,14,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,2.3,4.7,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,2.5,5.1,10.0,8.54,0.0
2018,2,15,7,15,262.5,21.0,2.7,5.65,41.5,17.83,0.0
2018,2,15,7,30,429.0,32.0,2.9,6.2,73.0,26.87,16.82
2018,2,15,7,45,535.0,38.5,3.1,6.8,119.5,31.77,22.79
2018,2,15,8,0,641.0,45.0,3.3,7.4,166.0,40.09,30.77
2018,2,15,8,15,701.0,49.0,3.35,8.05,215.5,43.17,33.78
2018,2,15,8,30,761.0,53.0,3.4,8.7,265.0,68.68,39.07
2018,2,15,8,45,803.0,56.5,3.45,9.35,314.5,128.13,71.45
2018,2,15,9,0,845.0,60.0,3.5,10.0,364.0,192.63,121.63
2018,2,15,9,15,871.5,62.0,3.6,10.55,408.5,259.26,180.63
2018,2,15,9,30,898.0,64.0,3.7,11.1,453.0,325.43,241.3
2018,2,15,9,45,917.0,65.5,3.8,11.7,492.5,390.49,301.03
2018,2,15,10,0,936.0,67.0,3.9,12.3,532.0,456.35,360.03
2018,2,15,10,15,949.5,68.0,3.95,12.8,565.5,519.61,415.31
2018,2,15,10,30,963.0,69.0,4.0,13.3,599.0,582.41,468.35
2018,2,15,10,45,976.0,69.5,4.1,13.8,627.0,643.65,518.54
2018,2,15,11,0,989.0,70.0,4.2,14.3,655.0,703.76,566.37
2018,2,15,11,15,996.0,70.5,4.2,14.55,674.0,758.37,608.84
2018,2,15,11,30,1003.0,71.0,4.2,14.8,693.0,810.7,646.56
2018,2,15,11,45,1006.5,71.0,4.2,15.1,703.5,857.27,679.08
2018,2,15,12,0,1010.0,71.0,4.2,15.4,714.0,900.77,709.09
2018,2,15,12,15,1010.5,71.0,4.2,15.55,716.0,938.5,735.19
2018,2,15,12,30,1011.0,71.0,4.2,15.7,718.0,972.59,758.65
2018,2,15,12,45,1009.0,71.0,4.2,15.8,711.5,1000.66,778.02
2018,2,15,13,0,1007.0,71.0,4.2,15.9,705.0,1024.71,794.68
2018,2,15,13,15,1002.5,71.0,4.15,15.95,690.5,1042.31,806.8
2018,2,15,13,30,998.0,71.0,4.1,16.0,676.0,1055.68,816.17
2018,2,15,13,45,991.0,69.5,4.05,16.0,653.0,1060.44,819.95
2018,2,15,14,0,984.0,68.0,4.0,16.0,630.0,1060.88,821.0
2018,2,15,14,15,970.5,67.0,3.95,15.9,598.5,1051.33,815.66
2018,2,15,14,30,957.0,66.0,3.9,15.8,567.0,1037.64,807.66
2018,2,15,14,45,941.5,64.5,3.8,15.7,530.0,1017.36,794.82
2018,2,15,15,0,926.0,63.0,3.7,15.6,493.0,993.36,779.43
2018,2,15,15,15,905.5,60.5,3.7,15.6,450.5,959.7,757.51
2018,2,15,15,30,885.0,58.0,3.7,15.6,408.0,923.01,733.12
2018,2,15,15,45,855.5,55.5,2.95,14.65,361.5,875.4,697.86
2018,2,15,16,0,826.0,53.0,2.2,13.7,315.0,835.06,666.23
2018,2,15,16,15,782.0,49.5,2.0,12.6,266.0,769.4,619.28
2018,2,15,16,30,738.0,46.0,1.8,11.5,217.0,703.36,569.75
2018,2,15,16,45,665.5,41.0,1.65,10.45,168.0,612.9,498.72
2018,2,15,17,0,593.0,36.0,1.5,9.4,119.0,524.75,424.72
2018,2,15,17,15,435.0,28.0,1.5,9.05,76.0,376.32,285.73
2018,2,15,17,30,277.0,20.0,1.5,8.7,33.0,231.04,0.0
2018,2,15,17,45,138.5,10.0,1.5,8.35,16.5,93.87,0.0
2018,2,15,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,6,45,50.5,4.5,1.0,6.2,5.0,0.0,0.0
2018,2,16,7,0,101.0,9.0,0.9,6.5,10.0,7.68,0.0
2018,2,16,7,15,266.5,20.0,0.95,7.15,42.0,16.78,0.0
2018,2,16,7,30,432.0,31.0,1.0,7.8,74.0,25.87,16.22
2018,2,16,7,45,529.0,38.0,1.1,8.45,120.0,31.23,22.27
2018,2,16,8,0,626.0,45.0,1.2,9.1,166.0,39.92,30.49
2018,2,16,8,15,683.5,50.0,1.25,9.7,215.0,43.84,34.23
2018,2,16,8,30,741.0,55.0,1.3,10.3,264.0,70.01,40.16
2018,2,16,8,45,777.5,58.5,1.4,10.95,311.0,127.73,71.51
2018,2,16,9,0,814.0,62.0,1.5,11.6,358.0,189.82,119.42
2018,2,16,9,15,839.5,64.0,1.55,12.15,401.5,252.11,173.83
2018,2,16,9,30,865.0,66.0,1.6,12.7,445.0,318.38,233.22
2018,2,16,9,45,883.5,68.5,1.65,13.25,484.0,382.31,290.46
2018,2,16,10,0,902.0,71.0,1.7,13.8,523.0,447.06,346.85
2018,2,16,10,15,914.5,72.5,1.75,14.2,555.5,508.54,399.15
2018,2,16,10,30,927.0,74.0,1.8,14.6,588.0,569.54,449.22
2018,2,16,10,45,935.5,75.0,1.85,15.05,613.5,626.93,494.81
2018,2,16,11,0,944.0,76.0,1.9,15.5,639.0,682.83,537.79
2018,2,16,11,15,950.0,77.0,1.95,15.75,657.5,735.3,577.41
2018,2,16,11,30,956.0,78.0,2.0,16.0,676.0,785.55,612.83
2018,2,16,11,45,958.5,79.0,2.05,16.3,686.0,830.65,643.46
2018,2,16,12,0,961.0,80.0,2.1,16.6,696.0,872.81,671.81
2018,2,16,12,15,962.5,80.0,2.1,16.8,698.5,909.85,696.23
2018,2,16,12,30,964.0,80.0,2.1,17.0,701.0,943.5,718.25
2018,2,16,12,45,962.0,80.0,2.15,17.15,695.0,970.44,736.42
2018,2,16,13,0,960.0,80.0,2.2,17.3,689.0,993.55,752.16
2018,2,16,13,15,956.0,79.0,2.25,17.35,674.5,1009.62,763.64
2018,2,16,13,30,952.0,78.0,2.3,17.4,660.0,1021.63,772.64
2018,2,16,13,45,944.5,77.5,2.35,17.45,638.0,1026.77,777.29
2018,2,16,14,0,937.0,77.0,2.4,17.5,616.0,1027.81,779.44
2018,2,16,14,15,925.0,75.0,2.4,17.35,585.5,1018.42,774.84
2018,2,16,14,30,913.0,73.0,2.4,17.2,555.0,1005.04,767.77
2018,2,16,14,45,897.0,71.5,2.4,17.1,519.0,984.6,755.87
2018,2,16,15,0,881.0,70.0,2.4,17.0,483.0,960.63,741.59
2018,2,16,15,15,859.5,67.5,2.4,17.0,441.5,937.24,727.34
2018,2,16,15,30,838.0,65.0,2.4,17.0,400.0,900.08,703.21
2018,2,16,15,45,807.5,61.5,1.85,16.05,354.0,850.61,667.06
2018,2,16,16,0,777.0,58.0,1.3,15.1,308.0,799.25,627.99
2018,2,16,16,15,731.5,53.5,1.25,14.25,259.5,732.13,581.63
2018,2,16,16,30,686.0,49.0,1.2,13.4,211.0,664.87,532.75
2018,2,16,16,45,614.0,43.5,1.2,12.55,163.5,575.69,464.55
2018,2,16,17,0,542.0,38.0,1.2,11.7,116.0,488.86,393.47
2018,2,16,17,15,406.0,29.5,1.2,11.5,75.0,369.6,281.94
2018,2,16,17,30,270.0,21.0,1.2,11.3,34.0,229.16,0.0
2018,2,16,17,45,135.0,10.5,1.2,11.05,17.0,92.18,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,6,45,49.5,5.0,0.75,8.55,5.5,0.0,0.0
2018,2,17,7,0,99.0,10.0,0.7,8.8,11.0,8.54,0.0
2018,2,17,7,15,262.0,21.5,0.75,9.45,44.0,18.05,0.0
2018,2,17,7,30,425.0,33.0,0.8,10.1,77.0,27.52,17.7
2018,2,17,7,45,519.0,40.0,0.85,10.75,122.5,32.8,23.49
2018,2,17,8,0,613.0,47.0,0.9,11.4,168.0,41.56,31.71
2018,2,17,8,15,670.0,52.0,0.8,12.05,216.5,45.4,35.32
2018,2,17,8,30,727.0,57.0,0.7,12.7,265.0,71.58,41.15
2018,2,17,8,45,764.5,60.5,0.65,13.35,312.0,128.6,71.89
2018,2,17,9,0,802.0,64.0,0.6,14.0,359.0,190.13,118.57
2018,2,17,9,15,829.0,66.5,0.6,14.65,403.0,252.58,171.8
2018,2,17,9,30,856.0,69.0,0.6,15.3,447.0,317.58,228.45
2018,2,17,9,45,876.0,70.5,0.65,16.0,486.0,382.33,284.5
2018,2,17,10,0,896.0,72.0,0.7,16.7,525.0,446.42,338.45
2018,2,17,10,15,908.5,73.5,0.7,17.1,557.5,507.64,388.46
2018,2,17,10,30,921.0,75.0,0.7,17.5,590.0,568.38,436.13
2018,2,17,10,45,929.5,76.0,0.7,17.9,615.5,625.53,479.36
2018,2,17,11,0,938.0,77.0,0.7,18.3,641.0,681.21,519.94
2018,2,17,11,15,943.0,78.0,0.8,18.65,658.5,732.77,557.74
2018,2,17,11,30,948.0,79.0,0.9,19.0,676.0,782.04,591.55
2018,2,17,11,45,950.5,79.0,0.95,19.4,685.5,825.76,619.84
2018,2,17,12,0,953.0,79.0,1.0,19.8,695.0,866.51,645.95
2018,2,17,12,15,953.5,79.5,1.1,19.9,697.0,903.01,670.67
2018,2,17,12,30,954.0,80.0,1.2,20.0,699.0,936.08,693.21
2018,2,17,12,45,952.5,79.0,1.25,20.15,692.5,962.03,710.24
2018,2,17,13,0,951.0,78.0,1.3,20.3,686.0,984.15,724.97
2018,2,17,13,15,946.5,77.5,1.4,20.3,671.5,1000.14,737.16
2018,2,17,13,30,942.0,77.0,1.5,20.3,657.0,1012.09,746.97
2018,2,17,13,45,934.0,76.0,1.55,20.3,634.5,1015.96,750.98
2018,2,17,14,0,926.0,75.0,1.6,20.3,612.0,1015.72,752.61
2018,2,17,14,15,914.5,74.0,1.65,20.1,582.5,1008.02,750.15
2018,2,17,14,30,903.0,73.0,1.7,19.9,553.0,996.4,745.32
2018,2,17,14,45,888.0,71.0,1.7,19.7,517.5,976.25,734.24
2018,2,17,15,0,873.0,69.0,1.7,19.5,482.0,952.57,720.86
2018,2,17,15,15,851.5,66.5,1.7,19.5,440.5,918.69,699.95
2018,2,17,15,30,830.0,64.0,1.7,19.5,399.0,892.15,683.83
2018,2,17,15,45,799.0,61.0,1.5,18.4,353.5,843.02,651.93
2018,2,17,16,0,768.0,58.0,1.3,17.3,308.0,792.05,617.86
2018,2,17,16,15,710.5,54.5,1.3,16.2,257.5,716.07,566.58
2018,2,17,16,30,653.0,51.0,1.3,15.1,207.0,640.64,512.91
2018,2,17,16,45,543.5,43.0,1.3,14.05,153.0,526.8,426.43
2018,2,17,17,0,434.0,35.0,1.3,13.0,99.0,413.37,335.23
2018,2,17,17,15,332.5,27.5,1.35,12.5,65.5,315.11,243.92
2018,2,17,17,30,231.0,20.0,1.4,12.0,32.0,205.24,0.0
2018,2,17,17,45,115.5,10.0,1.5,11.5,16.0,79.78,0.0
2018,2,17,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,18,6,45,2.5,1.0,3.15,8.85,1.0,0.0,0.0
2018,2,18,7,0,5.0,2.0,3.3,9.1,2.0,1.71,0.0
2018,2,18,7,15,2.5,7.0,3.65,9.45,7.0,5.9,0.0
2018,2,18,7,30,0.0,12.0,4.0,9.8,12.0,9.86,2.78
2018,2,18,7,45,0.0,18.5,4.35,10.15,18.5,15.22,7.91
2018,2,18,8,0,0.0,25.0,4.7,10.5,25.0,20.6,12.93
2018,2,18,8,15,1.0,37.5,4.85,10.75,38.0,30.97,22.43
2018,2,18,8,30,2.0,50.0,5.0,11.0,51.0,41.43,30.32
2018,2,18,8,45,102.5,88.5,5.1,11.25,127.0,81.56,60.55
2018,2,18,9,0,203.0,127.0,5.2,11.5,203.0,136.26,102.25
2018,2,18,9,15,233.5,152.0,5.2,11.7,249.0,179.92,138.78
2018,2,18,9,30,264.0,177.0,5.2,11.9,295.0,228.12,179.82
2018,2,18,9,45,319.5,186.5,5.2,12.15,341.5,276.62,220.78
2018,2,18,10,0,375.0,196.0,5.2,12.4,388.0,331.5,267.23
2018,2,18,10,15,566.0,161.5,5.25,12.55,471.0,424.43,344.09
2018,2,18,10,30,757.0,127.0,5.3,12.7,554.0,535.07,435.32
2018,2,18,10,45,844.5,107.5,5.35,12.9,603.0,611.41,498.51
2018,2,18,11,0,932.0,88.0,5.4,13.1,652.0,689.83,562.52
2018,2,18,11,15,937.0,89.0,5.5,13.15,670.0,741.37,604.37
2018,2,18,11,30,942.0,90.0,5.6,13.2,688.0,790.61,642.47
2018,2,18,11,45,944.0,91.0,5.65,13.25,698.0,835.02,675.47
2018,2,18,12,0,946.0,92.0,5.7,13.3,708.0,876.48,706.13
2018,2,18,12,15,925.5,99.0,5.8,13.25,703.0,902.38,725.73
2018,2,18,12,30,905.0,106.0,5.9,13.2,698.0,933.03,749.04
2018,2,18,12,45,924.5,98.5,6.0,13.1,698.5,960.53,770.25
2018,2,18,13,0,944.0,91.0,6.1,13.0,699.0,994.38,796.3
2018,2,18,13,15,939.0,91.0,6.2,12.8,684.5,1010.59,809.83
2018,2,18,13,30,934.0,91.0,6.3,12.6,670.0,1022.79,820.71
2018,2,18,13,45,927.0,89.5,6.35,12.4,648.0,1027.19,825.78
2018,2,18,14,0,920.0,88.0,6.4,12.2,626.0,1027.5,828.09
2018,2,18,14,15,908.5,87.0,6.4,11.95,596.5,1019.99,824.66
2018,2,18,14,30,897.0,86.0,6.4,11.7,567.0,1019.87,826.94
2018,2,18,14,45,861.0,87.5,6.4,11.4,525.0,983.63,802.46
2018,2,18,15,0,825.0,89.0,6.4,11.1,483.0,943.96,775.34
2018,2,18,15,15,787.5,86.5,6.4,11.1,436.5,894.95,739.86
2018,2,18,15,30,750.0,84.0,6.4,11.1,390.0,850.38,707.34
2018,2,18,15,45,746.0,78.0,6.15,10.45,353.0,823.91,688.94
2018,2,18,16,0,742.0,72.0,5.9,9.8,316.0,794.51,667.5
2018,2,18,16,15,690.0,67.5,5.7,9.4,267.0,722.89,611.08
2018,2,18,16,30,638.0,63.0,5.5,9.0,218.0,651.59,552.94
2018,2,18,16,45,555.0,56.5,5.25,8.55,169.5,553.94,470.6
2018,2,18,17,0,472.0,50.0,5.0,8.1,121.0,459.42,387.34
2018,2,18,17,15,335.0,38.5,4.9,7.85,79.5,326.45,263.34
2018,2,18,17,30,198.0,27.0,4.8,7.6,38.0,196.16,27.02
2018,2,18,17,45,99.0,13.5,4.7,7.35,19.0,72.63,0.0
2018,2,18,18,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.55,6.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.45,6.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.15,5.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.05,5.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.95,5.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.75,5.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.35,4.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.25,4.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.2,4.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.05,4.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.15,4.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,4.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,4.15,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.05,3.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,2,19,6,45,8.5,4.5,3.2,4.1,4.5,0.0,0.0
2018,2,19,7,0,17.0,9.0,3.3,4.3,9.0,7.68,0.0
2018,2,19,7,15,151.5,25.5,3.45,4.7,41.5,19.8,4.0
2018,2,19,7,30,286.0,42.0,3.6,5.1,74.0,32.46,22.76
2018,2,19,7,45,420.5,49.5,3.8,5.45,123.0,40.31,30.86
2018,2,19,8,0,555.0,57.0,4.0,5.8,172.0,45.89,36.4
2018,2,19,8,15,637.0,61.5,3.95,6.2,225.0,48.84,39.3
2018,2,19,8,30,719.0,66.0,3.9,6.6,278.0,75.58,45.29
2018,2,19,8,45,761.0,68.5,3.85,7.0,326.0,136.14,80.45
2018,2,19,9,0,803.0,71.0,3.8,7.4,374.0,197.62,128.96
2018,2,19,9,15,831.5,73.0,3.65,7.65,418.5,260.33,185.14
2018,2,19,9,30,860.0,75.0,3.5,7.9,463.0,325.77,245.55
2018,2,19,9,45,882.5,75.5,3.4,8.2,503.0,390.09,304.93
2018,2,19,10,0,905.0,76.0,3.3,8.5,543.0,455.82,364.07
2018,2,19,10,15,917.5,78.0,3.2,8.7,576.0,518.26,418.98
2018,2,19,10,30,930.0,80.0,3.1,8.9,609.0,580.21,471.56
2018,2,19,10,45,939.0,81.0,3.0,9.1,635.0,638.35,519.34
2018,2,19,11,0,948.0,82.0,2.9,9.3,661.0,695.04,564.36
2018,2,19,11,15,953.5,83.0,2.85,9.4,679.0,747.61,605.31
2018,2,19,11,30,959.0,84.0,2.8,9.5,697.0,797.89,641.8
2018,2,19,11,45,960.5,85.0,2.8,9.6,707.0,842.56,673.39
2018,2,19,12,0,962.0,86.0,2.8,9.7,717.0,884.17,702.54
2018,2,19,12,15,929.5,97.0,2.8,9.75,708.0,904.83,716.68
2018,2,19,12,30,897.0,108.0,2.8,9.8,699.0,929.49,733.94
2018,2,19,12,45,881.0,111.0,2.85,9.9,687.0,946.45,746.07
2018,2,19,13,0,865.0,114.0,2.9,10.0,675.0,959.09,755.35
2018,2,19,13,15,863.5,112.5,2.9,10.0,662.5,976.11,767.77
2018,2,19,13,30,862.0,111.0,2.9,10.0,650.0,989.37,777.64
2018,2,19,13,45,811.0,122.5,2.95,9.95,615.5,965.17,761.91
2018,2,19,14,0,760.0,134.0,3.0,9.9,581.0,944.7,749.21
2018,2,19,14,15,681.0,145.5,3.0,9.85,531.5,885.04,707.8
2018,2,19,14,30,602.0,157.0,3.0,9.8,482.0,820.92,662.79
2018,2,19,14,45,705.5,124.0,2.95,9.7,481.0,883.9,710.92
2018,2,19,15,0,809.0,91.0,2.9,9.6,480.0,931.85,746.62
2018,2,19,15,15,645.5,109.5,2.9,9.6,403.5,795.51,647.73
2018,2,19,15,30,482.0,128.0,2.9,9.6,327.0,645.03,535.56
2018,2,19,15,45,436.5,119.0,2.55,9.3,283.5,583.46,488.61
2018,2,19,16,0,391.0,110.0,2.2,9.0,240.0,522.28,439.77
2018,2,19,16,15,403.0,92.0,1.95,8.35,208.5,499.7,422.76
2018,2,19,16,30,415.0,74.0,1.7,7.7,177.0,474.22,401.46
2018,2,19,16,45,349.0,62.5,1.45,7.1,136.0,393.73,333.51
2018,2,19,17,0,283.0,51.0,1.2,6.5,95.0,317.74,266.54
2018,2,19,17,15,198.5,36.5,1.25,6.1,62.0,229.4,184.79
2018,2,19,17,30,114.0,22.0,1.3,5.7,29.0,132.79,37.48
2018,2,19,17,45,57.0,11.0,1.3,5.35,14.5,44.59,0.0
2018,2,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,20,6,45,22.5,5.0,1.0,1.6,5.5,0.0,0.0
2018,2,20,7,0,45.0,10.0,1.0,2.0,11.0,8.54,0.0
2018,2,20,7,15,214.0,24.0,1.0,2.65,47.0,19.89,6.2
2018,2,20,7,30,383.0,38.0,1.0,3.3,83.0,31.48,22.31
2018,2,20,7,45,521.0,42.5,0.95,3.95,134.5,34.64,26.03
2018,2,20,8,0,659.0,47.0,0.9,4.6,186.0,41.56,32.72
2018,2,20,8,15,576.5,64.0,0.95,5.4,207.5,50.27,40.83
2018,2,20,8,30,494.0,81.0,1.0,6.2,229.0,79.36,53.33
2018,2,20,8,45,313.5,120.5,1.0,7.0,220.0,125.62,90.27
2018,2,20,9,0,133.0,160.0,1.0,7.8,211.0,148.93,116.9
2018,2,20,9,15,123.0,178.0,1.0,8.25,229.5,173.15,137.91
2018,2,20,9,30,113.0,196.0,1.0,8.7,248.0,196.39,157.99
2018,2,20,9,45,155.5,212.5,1.0,9.15,290.0,236.22,190.24
2018,2,20,10,0,198.0,229.0,1.0,9.6,332.0,281.4,226.79
2018,2,20,10,15,429.5,190.0,1.1,9.9,431.0,385.68,309.88
2018,2,20,10,30,661.0,151.0,1.2,10.2,530.0,507.9,406.36
2018,2,20,10,45,797.5,118.5,1.25,10.5,595.5,596.4,475.46
2018,2,20,11,0,934.0,86.0,1.3,10.8,661.0,691.38,548.28
2018,2,20,11,15,938.0,87.0,1.35,10.95,678.0,742.37,586.51
2018,2,20,11,30,942.0,88.0,1.4,11.1,695.0,790.95,621.11
2018,2,20,11,45,943.0,89.5,1.5,11.25,704.5,835.15,652.12
2018,2,20,12,0,944.0,91.0,1.6,11.4,714.0,876.31,680.91
2018,2,20,12,15,945.5,90.5,1.65,11.5,716.0,912.5,705.69
2018,2,20,12,30,947.0,90.0,1.7,11.6,718.0,945.32,728.16
2018,2,20,12,45,945.5,89.5,1.75,11.65,711.5,971.88,746.58
2018,2,20,13,0,944.0,89.0,1.8,11.7,705.0,994.64,762.58
2018,2,20,13,15,939.5,88.0,1.85,11.65,690.5,1010.08,774.1
2018,2,20,13,30,935.0,87.0,1.9,11.6,676.0,1021.47,783.17
2018,2,20,13,45,927.0,86.0,1.95,11.6,653.0,1025.38,787.27
2018,2,20,14,0,919.0,85.0,2.0,11.6,630.0,1025.19,788.89
2018,2,20,14,15,907.0,83.5,2.05,11.45,600.0,1016.39,785.3
2018,2,20,14,30,895.0,82.0,2.1,11.3,570.0,1003.67,779.24
2018,2,20,14,45,876.0,80.5,2.2,11.15,532.5,991.48,774.27
2018,2,20,15,0,857.0,79.0,2.3,11.0,495.0,964.42,758.85
2018,2,20,15,15,672.5,104.5,2.3,11.0,414.0,815.94,654.58
2018,2,20,15,30,488.0,130.0,2.3,11.0,333.0,653.53,536.08
2018,2,20,15,45,370.0,130.0,2.25,10.4,274.0,536.47,446.91
2018,2,20,16,0,252.0,130.0,2.2,9.8,215.0,404.74,341.48
2018,2,20,16,15,167.0,112.0,2.0,9.1,165.0,285.86,243.3
2018,2,20,16,30,82.0,94.0,1.8,8.4,115.0,190.39,161.0
2018,2,20,16,45,57.5,74.0,1.55,7.75,87.0,130.84,109.34
2018,2,20,17,0,33.0,54.0,1.3,7.1,59.0,87.59,70.65
2018,2,20,17,15,17.5,36.0,1.3,6.8,38.5,54.85,40.48
2018,2,20,17,30,2.0,18.0,1.3,6.5,18.0,16.28,1.49
2018,2,20,17,45,1.0,9.0,1.25,6.2,9.0,8.3,0.0
2018,2,20,18,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,21,6,45,28.5,6.5,0.65,4.8,7.0,0.0,0.0
2018,2,21,7,0,57.0,13.0,0.6,4.9,14.0,11.1,0.0
2018,2,21,7,15,163.5,27.0,0.75,5.25,44.0,20.94,8.3
2018,2,21,7,30,270.0,41.0,0.9,5.6,74.0,31.61,22.35
2018,2,21,7,45,441.5,46.0,1.05,5.9,128.5,37.1,28.09
2018,2,21,8,0,613.0,51.0,1.2,6.2,183.0,41.07,32.07
2018,2,21,8,15,669.0,56.0,1.2,6.7,232.5,48.48,38.98
2018,2,21,8,30,725.0,61.0,1.2,7.2,282.0,76.74,45.46
2018,2,21,8,45,762.5,64.5,1.25,7.65,329.5,134.0,77.9
2018,2,21,9,0,800.0,68.0,1.3,8.1,377.0,195.81,126.53
2018,2,21,9,15,828.0,70.5,1.3,8.6,422.0,258.75,181.96
2018,2,21,9,30,856.0,73.0,1.3,9.1,467.0,324.39,241.11
2018,2,21,9,45,876.5,74.0,1.3,9.6,506.5,389.33,299.26
2018,2,21,10,0,897.0,75.0,1.3,10.1,546.0,453.54,355.21
2018,2,21,10,15,909.5,77.0,1.25,10.5,579.0,515.6,407.46
2018,2,21,10,30,922.0,79.0,1.2,10.9,612.0,577.19,457.17
2018,2,21,10,45,931.0,80.5,1.15,11.25,638.5,635.47,502.49
2018,2,21,11,0,940.0,82.0,1.1,11.6,665.0,692.33,544.97
2018,2,21,11,15,944.5,83.5,1.1,11.85,683.0,744.42,583.26
2018,2,21,11,30,949.0,85.0,1.1,12.1,701.0,794.16,617.18
2018,2,21,11,45,950.5,86.5,1.1,12.35,711.0,839.01,646.67
2018,2,21,12,0,952.0,88.0,1.1,12.6,721.0,880.84,673.8
2018,2,21,12,15,951.5,88.5,1.3,12.75,722.5,916.68,700.12
2018,2,21,12,30,951.0,89.0,1.5,12.9,724.0,949.01,724.12
2018,2,21,12,45,948.0,89.5,1.65,13.0,717.5,975.45,743.61
2018,2,21,13,0,945.0,90.0,1.8,13.1,711.0,998.03,760.66
2018,2,21,13,15,939.5,89.5,1.9,13.1,696.0,1013.13,772.45
2018,2,21,13,30,934.0,89.0,2.0,13.1,681.0,1024.16,781.75
2018,2,21,13,45,925.0,88.0,2.1,13.1,658.0,1027.08,785.82
2018,2,21,14,0,916.0,87.0,2.2,13.1,635.0,1025.88,787.36
2018,2,21,14,15,903.5,86.0,2.15,12.95,605.0,1017.2,782.57
2018,2,21,14,30,891.0,85.0,2.1,12.8,575.0,1004.62,775.35
2018,2,21,14,45,872.5,84.0,2.1,12.65,538.0,993.64,770.02
2018,2,21,15,0,854.0,83.0,2.1,12.5,501.0,967.67,754.39
2018,2,21,15,15,832.0,80.0,2.1,12.5,459.0,932.39,731.88
2018,2,21,15,30,810.0,77.0,2.1,12.5,417.0,894.15,707.02
2018,2,21,15,45,737.0,79.0,1.75,11.9,362.5,818.95,652.95
2018,2,21,16,0,664.0,81.0,1.4,11.3,308.0,738.41,593.92
2018,2,21,16,15,621.5,72.5,1.3,10.6,260.0,671.66,546.13
2018,2,21,16,30,579.0,64.0,1.2,9.9,212.0,605.1,496.15
2018,2,21,16,45,536.5,56.0,1.1,9.2,170.0,539.93,444.57
2018,2,21,17,0,494.0,48.0,1.0,8.5,128.0,475.88,390.56
2018,2,21,17,15,349.0,37.0,1.05,8.15,84.0,337.49,271.82
2018,2,21,17,30,204.0,26.0,1.1,7.8,40.0,202.25,100.7
2018,2,21,17,45,111.0,14.5,1.1,7.4,21.0,80.99,0.0
2018,2,21,18,0,18.0,3.0,1.1,7.0,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.15,6.75,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
