Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,45,175.0,15.5,0.45,5.15,27.0,13.23,0.0
2018,3,4,7,0,328.0,28.0,0.4,5.4,52.0,23.63,10.62
2018,3,4,7,15,449.5,35.5,0.45,5.85,97.0,29.29,20.39
2018,3,4,7,30,571.0,43.0,0.5,6.3,142.0,35.12,26.34
2018,3,4,7,45,642.5,48.0,0.5,6.7,193.5,42.14,33.07
2018,3,4,8,0,714.0,53.0,0.5,7.1,245.0,46.12,36.82
2018,3,4,8,15,758.0,57.0,0.6,7.45,296.5,49.09,39.51
2018,3,4,8,30,802.0,61.0,0.7,7.8,348.0,88.72,49.26
2018,3,4,8,45,832.0,63.5,0.75,8.1,397.0,150.21,86.94
2018,3,4,9,0,862.0,66.0,0.8,8.4,446.0,218.84,142.53
2018,3,4,9,15,853.5,74.5,0.85,8.75,482.0,279.0,197.37
2018,3,4,9,30,845.0,83.0,0.9,9.1,518.0,341.06,254.38
2018,3,4,9,45,769.5,107.0,1.0,9.4,525.5,389.92,301.11
2018,3,4,10,0,694.0,131.0,1.1,9.7,533.0,427.22,336.35
2018,3,4,10,15,551.0,189.5,1.15,10.15,519.5,449.59,357.28
2018,3,4,10,30,408.0,248.0,1.2,10.6,506.0,458.62,365.34
2018,3,4,10,45,321.0,275.5,1.25,11.05,483.5,451.23,359.88
2018,3,4,11,0,234.0,303.0,1.3,11.5,461.0,432.22,344.62
2018,3,4,11,15,301.5,296.5,1.35,11.75,505.0,500.78,398.16
2018,3,4,11,30,369.0,290.0,1.4,12.0,549.0,564.75,446.96
2018,3,4,11,45,480.0,257.0,1.4,12.25,598.5,655.62,515.22
2018,3,4,12,0,591.0,224.0,1.4,12.5,648.0,740.03,577.24
2018,3,4,12,15,555.5,237.5,1.45,12.6,636.5,749.28,582.83
2018,3,4,12,30,520.0,251.0,1.5,12.7,625.0,754.2,586.09
2018,3,4,12,45,599.5,217.0,1.55,12.8,644.5,818.63,634.12
2018,3,4,13,0,679.0,183.0,1.6,12.9,664.0,878.66,676.84
2018,3,4,13,15,611.5,205.5,1.6,12.95,632.0,853.88,659.14
2018,3,4,13,30,544.0,228.0,1.6,13.0,600.0,817.83,633.43
2018,3,4,13,45,510.5,230.0,1.65,13.0,570.0,796.76,619.76
2018,3,4,14,0,477.0,232.0,1.7,13.0,540.0,772.62,603.63
2018,3,4,14,15,456.0,228.0,1.7,12.9,511.5,751.69,589.87
2018,3,4,14,30,435.0,224.0,1.7,12.8,483.0,728.38,574.32
2018,3,4,14,45,463.0,200.0,1.75,12.75,461.0,729.16,578.07
2018,3,4,15,0,491.0,176.0,1.8,12.7,439.0,726.38,579.1
2018,3,4,15,15,634.5,133.5,1.8,12.7,445.5,819.79,648.93
2018,3,4,15,30,778.0,91.0,1.8,12.7,452.0,887.63,697.8
2018,3,4,15,45,790.0,80.0,1.75,12.25,414.5,868.57,685.93
2018,3,4,16,0,802.0,69.0,1.7,11.8,377.0,845.25,671.73
2018,3,4,16,15,763.0,64.5,1.55,11.05,326.0,781.49,627.26
2018,3,4,16,30,724.0,60.0,1.4,10.3,275.0,717.11,581.06
2018,3,4,16,45,664.0,55.5,1.2,9.55,224.0,635.58,519.2
2018,3,4,17,0,604.0,51.0,1.0,8.8,173.0,564.19,462.11
2018,3,4,17,15,456.5,43.0,1.05,8.35,120.0,421.54,347.0
2018,3,4,17,30,309.0,35.0,1.1,7.9,67.0,290.6,230.29
2018,3,4,17,45,197.0,22.5,1.15,7.45,39.0,174.78,17.31
2018,3,4,18,0,85.0,10.0,1.2,7.0,11.0,56.96,0.0
2018,3,4,18,15,42.5,5.0,1.2,6.9,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.6,1.35,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,1.8,2.1,3.0,0.0,0.0
2018,3,5,6,45,178.5,17.0,1.95,2.85,29.5,14.51,0.0
2018,3,5,7,0,333.0,30.0,2.1,3.6,56.0,25.34,13.26
2018,3,5,7,15,452.0,38.0,2.2,4.2,102.0,31.36,22.42
2018,3,5,7,30,571.0,46.0,2.3,4.8,148.0,37.52,28.66
2018,3,5,7,45,640.0,52.0,2.4,5.35,200.0,41.83,32.91
2018,3,5,8,0,709.0,58.0,2.5,5.9,252.0,50.24,40.72
2018,3,5,8,15,753.0,62.5,2.5,6.55,304.0,53.46,43.58
2018,3,5,8,30,797.0,67.0,2.5,7.2,356.0,94.35,53.96
2018,3,5,8,45,827.5,70.0,2.55,7.9,405.5,156.15,92.47
2018,3,5,9,0,858.0,73.0,2.6,8.6,455.0,221.53,145.88
2018,3,5,9,15,880.5,75.0,2.6,9.2,500.5,287.32,204.88
2018,3,5,9,30,903.0,77.0,2.6,9.8,546.0,357.2,268.25
2018,3,5,9,45,919.5,78.5,2.6,10.45,586.5,422.97,327.44
2018,3,5,10,0,936.0,80.0,2.6,11.1,627.0,489.19,385.19
2018,3,5,10,15,946.0,81.0,2.6,11.6,659.0,551.87,438.39
2018,3,5,10,30,956.0,82.0,2.6,12.1,691.0,613.64,488.88
2018,3,5,10,45,962.5,83.0,2.6,12.65,716.0,672.1,534.94
2018,3,5,11,0,969.0,84.0,2.6,13.2,741.0,728.73,578.03
2018,3,5,11,15,974.0,84.5,2.55,13.5,759.0,781.72,616.99
2018,3,5,11,30,979.0,85.0,2.5,13.8,777.0,832.22,651.16
2018,3,5,11,45,982.0,85.0,2.45,14.15,786.5,877.89,681.27
2018,3,5,12,0,985.0,85.0,2.4,14.5,796.0,920.46,708.83
2018,3,5,12,15,986.0,84.5,2.4,14.65,797.5,957.44,733.28
2018,3,5,12,30,987.0,84.0,2.4,14.8,799.0,990.79,755.21
2018,3,5,12,45,986.5,83.0,2.35,15.0,792.0,1018.41,772.55
2018,3,5,13,0,986.0,82.0,2.3,15.2,785.0,1042.05,787.24
2018,3,5,13,15,982.0,81.5,2.3,15.25,769.5,1058.78,798.5
2018,3,5,13,30,978.0,81.0,2.3,15.3,754.0,1071.26,807.16
2018,3,5,13,45,971.5,80.5,2.3,15.35,730.5,1076.99,811.58
2018,3,5,14,0,965.0,80.0,2.3,15.4,707.0,1078.42,813.42
2018,3,5,14,15,956.0,78.0,2.3,15.35,676.0,1071.2,810.09
2018,3,5,14,30,947.0,76.0,2.3,15.3,645.0,1059.78,804.23
2018,3,5,14,45,933.5,75.0,2.25,15.25,607.5,1041.09,793.05
2018,3,5,15,0,920.0,74.0,2.2,15.2,570.0,1018.62,779.48
2018,3,5,15,15,902.0,71.0,2.2,15.2,526.0,985.51,759.17
2018,3,5,15,30,884.0,68.0,2.2,15.2,482.0,949.2,736.55
2018,3,5,15,45,854.5,66.0,1.95,14.7,433.0,910.75,710.71
2018,3,5,16,0,825.0,64.0,1.7,14.2,384.0,859.69,675.43
2018,3,5,16,15,786.5,61.0,1.55,13.25,333.0,797.67,633.66
2018,3,5,16,30,748.0,58.0,1.4,12.3,282.0,734.92,589.76
2018,3,5,16,45,627.5,57.5,1.25,11.4,221.5,615.68,501.18
2018,3,5,17,0,507.0,57.0,1.1,10.5,161.0,497.42,409.29
2018,3,5,17,15,384.5,45.5,1.15,9.95,111.5,372.54,307.22
2018,3,5,17,30,262.0,34.0,1.2,9.4,62.0,258.3,205.52
2018,3,5,17,45,169.0,21.5,1.25,8.8,36.0,157.97,39.27
2018,3,5,18,0,76.0,9.0,1.3,8.2,10.0,50.94,0.0
2018,3,5,18,15,38.0,4.5,1.3,8.05,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,6,6,15,12.0,2.5,1.25,5.7,2.0,0.0,0.0
2018,3,6,6,30,24.0,5.0,1.2,6.3,4.0,0.0,0.0
2018,3,6,6,45,72.0,17.0,1.2,6.95,21.5,14.51,0.0
2018,3,6,7,0,120.0,29.0,1.2,7.6,39.0,22.75,12.02
2018,3,6,7,15,179.5,42.0,1.35,8.25,69.0,31.94,22.67
2018,3,6,7,30,239.0,55.0,1.5,8.9,99.0,41.33,31.67
2018,3,6,7,45,182.0,82.5,1.65,9.55,122.0,61.45,50.08
2018,3,6,8,0,125.0,110.0,1.8,10.2,145.0,81.14,67.82
2018,3,6,8,15,187.0,124.5,1.85,10.9,188.0,89.01,74.66
2018,3,6,8,30,249.0,139.0,1.9,11.6,231.0,114.19,85.15
2018,3,6,8,45,322.5,150.0,1.95,12.25,285.5,152.48,109.77
2018,3,6,9,0,396.0,161.0,2.0,12.9,340.0,200.19,145.58
2018,3,6,9,15,452.0,166.0,2.0,13.5,389.0,249.42,185.72
2018,3,6,9,30,508.0,171.0,2.0,14.1,438.0,305.34,232.3
2018,3,6,9,45,709.5,127.0,2.05,14.65,529.0,384.61,295.17
2018,3,6,10,0,911.0,83.0,2.1,15.2,620.0,482.3,373.31
2018,3,6,10,15,927.5,82.5,2.05,15.65,654.0,545.42,425.23
2018,3,6,10,30,944.0,82.0,2.0,16.1,688.0,608.34,475.17
2018,3,6,10,45,951.0,83.5,2.0,16.55,713.5,666.95,520.27
2018,3,6,11,0,958.0,85.0,2.0,17.0,739.0,723.82,562.55
2018,3,6,11,15,962.5,85.5,1.9,17.35,756.5,775.92,599.19
2018,3,6,11,30,967.0,86.0,1.8,17.7,774.0,825.52,631.02
2018,3,6,11,45,969.5,86.5,1.7,18.05,783.5,870.81,659.21
2018,3,6,12,0,972.0,87.0,1.6,18.4,793.0,913.01,684.75
2018,3,6,12,15,972.0,87.5,1.55,18.65,794.5,949.76,707.16
2018,3,6,12,30,972.0,88.0,1.5,18.9,796.0,982.9,727.02
2018,3,6,12,45,970.0,87.5,1.4,19.1,788.5,1009.32,741.73
2018,3,6,13,0,968.0,87.0,1.3,19.3,781.0,1031.75,753.78
2018,3,6,13,15,953.0,89.5,1.2,19.4,761.0,1040.96,757.68
2018,3,6,13,30,938.0,92.0,1.1,19.5,741.0,1045.73,759.0
2018,3,6,13,45,835.5,120.0,1.05,19.55,684.5,1000.66,730.15
2018,3,6,14,0,733.0,148.0,1.0,19.6,628.0,945.61,695.41
2018,3,6,14,15,724.0,142.0,0.95,19.6,598.0,934.09,688.93
2018,3,6,14,30,715.0,136.0,0.9,19.6,568.0,919.04,679.67
2018,3,6,14,45,745.0,116.5,0.8,19.55,543.0,922.88,682.06
2018,3,6,15,0,775.0,97.0,0.7,19.5,518.0,916.17,677.39
2018,3,6,15,15,783.5,85.5,0.7,19.5,483.0,900.26,668.82
2018,3,6,15,30,792.0,74.0,0.7,19.5,448.0,880.1,657.58
2018,3,6,15,45,714.0,81.5,0.6,19.05,393.0,799.9,605.24
2018,3,6,16,0,636.0,89.0,0.5,18.6,338.0,726.85,557.16
2018,3,6,16,15,579.5,84.5,0.55,17.8,288.5,652.74,509.44
2018,3,6,16,30,523.0,80.0,0.6,17.0,239.0,579.67,459.89
2018,3,6,16,45,459.5,71.0,0.7,16.15,192.0,497.38,400.95
2018,3,6,17,0,396.0,62.0,0.8,15.3,145.0,413.38,336.72
2018,3,6,17,15,328.5,50.0,0.85,14.65,106.0,334.02,271.1
2018,3,6,17,30,261.0,38.0,0.9,14.0,67.0,261.14,205.03
2018,3,6,17,45,161.5,23.5,1.0,13.4,38.5,157.65,56.44
2018,3,6,18,0,62.0,9.0,1.1,12.8,10.0,42.94,0.0
2018,3,6,18,15,31.0,4.5,1.1,12.55,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.0,1.0,9.85,1.0,0.0,0.0
2018,3,7,6,30,15.0,2.0,1.0,9.8,2.0,0.0,0.0
2018,3,7,6,45,7.5,10.0,1.0,9.8,10.0,8.54,0.0
2018,3,7,7,0,0.0,18.0,1.0,9.8,18.0,14.84,6.23
2018,3,7,7,15,0.0,29.5,1.0,10.3,29.5,24.37,15.91
2018,3,7,7,30,0.0,41.0,1.0,10.8,41.0,33.91,24.86
2018,3,7,7,45,0.0,48.5,1.05,11.35,48.5,40.13,30.66
2018,3,7,8,0,0.0,56.0,1.1,11.9,56.0,46.37,36.31
2018,3,7,8,15,0.0,42.5,1.2,12.45,42.5,35.11,26.11
2018,3,7,8,30,0.0,29.0,1.3,13.0,29.0,23.93,15.04
2018,3,7,8,45,0.0,58.5,1.45,13.55,58.5,48.45,35.94
2018,3,7,9,0,0.0,88.0,1.6,14.1,88.0,72.85,56.37
2018,3,7,9,15,18.0,132.5,1.75,14.95,142.0,113.07,88.87
2018,3,7,9,30,36.0,177.0,1.9,15.8,196.0,156.44,123.56
2018,3,7,9,45,77.0,222.0,2.05,16.6,266.5,212.44,167.68
2018,3,7,10,0,118.0,267.0,2.2,17.4,337.0,278.75,219.55
2018,3,7,10,15,281.0,255.5,2.35,17.9,434.0,367.33,288.56
2018,3,7,10,30,444.0,244.0,2.5,18.4,531.0,476.24,372.84
2018,3,7,10,45,603.5,197.5,2.65,18.85,603.5,566.82,442.9
2018,3,7,11,0,763.0,151.0,2.8,19.3,676.0,666.0,518.56
2018,3,7,11,15,851.5,121.5,2.85,19.5,720.5,739.54,573.75
2018,3,7,11,30,940.0,92.0,2.9,19.7,765.0,812.57,625.74
2018,3,7,11,45,945.5,91.0,2.95,19.9,775.5,857.64,656.13
2018,3,7,12,0,951.0,90.0,3.0,20.1,786.0,899.87,684.55
2018,3,7,12,15,958.0,87.5,3.0,20.2,789.5,938.74,710.41
2018,3,7,12,30,965.0,85.0,3.0,20.3,793.0,974.39,733.99
2018,3,7,12,45,964.5,84.0,3.0,20.4,786.0,1001.33,751.68
2018,3,7,13,0,964.0,83.0,3.0,20.5,779.0,1024.36,766.89
2018,3,7,13,15,961.0,82.0,3.0,20.45,763.5,1040.95,778.39
2018,3,7,13,30,958.0,81.0,3.0,20.4,748.0,1053.39,787.35
2018,3,7,13,45,952.0,79.5,3.0,20.4,724.5,1058.03,791.2
2018,3,7,14,0,946.0,78.0,3.0,20.4,701.0,1058.43,792.51
2018,3,7,14,15,936.5,76.5,3.0,20.2,670.0,1051.09,789.52
2018,3,7,14,30,927.0,75.0,3.0,20.0,639.0,1039.66,784.02
2018,3,7,14,45,914.0,73.5,2.95,19.75,602.0,1020.74,773.34
2018,3,7,15,0,901.0,72.0,2.9,19.5,565.0,998.1,760.26
2018,3,7,15,15,883.5,69.5,2.9,19.5,522.0,966.21,740.59
2018,3,7,15,30,866.0,67.0,2.9,19.5,479.0,931.18,718.65
2018,3,7,15,45,840.5,64.5,2.65,18.55,431.5,885.86,689.73
2018,3,7,16,0,815.0,62.0,2.4,17.6,384.0,848.12,665.59
2018,3,7,16,15,751.0,61.5,2.2,16.65,328.0,767.31,609.84
2018,3,7,16,30,687.0,61.0,2.0,15.7,272.0,687.32,552.93
2018,3,7,16,45,623.5,56.0,1.8,14.8,221.0,609.94,495.33
2018,3,7,17,0,560.0,51.0,1.6,13.9,170.0,529.99,432.78
2018,3,7,17,15,407.0,45.0,1.65,13.35,119.0,387.79,317.95
2018,3,7,17,30,254.0,39.0,1.7,12.8,68.0,257.19,204.88
2018,3,7,17,45,159.5,25.0,1.8,12.2,40.0,159.84,72.43
2018,3,7,18,0,65.0,11.0,1.9,11.6,12.0,46.31,0.0
2018,3,7,18,15,32.5,5.5,1.85,11.5,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.95,11.0,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.0,11.5,2.0,1.71,0.0
2018,3,8,6,45,0.0,9.0,1.05,11.95,9.0,7.4,0.0
2018,3,8,7,0,0.0,16.0,1.1,12.4,16.0,13.18,5.08
2018,3,8,7,15,0.0,25.0,1.15,12.75,25.0,20.62,12.49
2018,3,8,7,30,0.0,34.0,1.2,13.1,34.0,28.07,19.44
2018,3,8,7,45,0.5,55.0,1.2,13.45,55.0,45.29,35.01
2018,3,8,8,0,1.0,76.0,1.2,13.8,76.0,61.54,49.54
2018,3,8,8,15,23.5,111.0,1.25,14.15,119.5,84.94,70.13
2018,3,8,8,30,46.0,146.0,1.3,14.5,163.0,112.83,88.71
2018,3,8,8,45,77.5,162.5,1.35,14.85,196.0,134.97,104.64
2018,3,8,9,0,109.0,179.0,1.4,15.2,229.0,160.79,124.09
2018,3,8,9,15,190.0,201.0,1.4,15.5,298.5,209.12,160.69
2018,3,8,9,30,271.0,223.0,1.4,15.8,368.0,269.75,207.98
2018,3,8,9,45,258.5,244.0,1.45,16.1,390.0,304.29,236.89
2018,3,8,10,0,246.0,265.0,1.5,16.4,412.0,337.56,264.09
2018,3,8,10,15,215.5,282.5,1.5,16.7,416.5,352.35,276.26
2018,3,8,10,30,185.0,300.0,1.5,17.0,421.0,367.65,288.15
2018,3,8,10,45,260.5,303.0,1.55,17.3,480.0,439.52,343.49
2018,3,8,11,0,336.0,306.0,1.6,17.6,539.0,512.0,398.23
2018,3,8,11,15,315.0,315.5,1.65,17.95,538.0,528.52,409.76
2018,3,8,11,30,294.0,325.0,1.7,18.3,537.0,542.36,419.42
2018,3,8,11,45,260.5,338.5,1.75,18.65,528.0,547.59,422.29
2018,3,8,12,0,227.0,352.0,1.8,19.0,519.0,534.61,412.01
2018,3,8,12,15,284.5,329.0,1.9,19.1,538.5,590.88,454.95
2018,3,8,12,30,342.0,306.0,2.0,19.2,558.0,633.78,487.75
2018,3,8,12,45,570.5,225.5,2.1,19.35,641.5,795.86,608.25
2018,3,8,13,0,799.0,145.0,2.2,19.5,725.0,947.5,712.59
2018,3,8,13,15,801.5,141.5,2.2,19.45,713.5,964.99,723.31
2018,3,8,13,30,804.0,138.0,2.2,19.4,702.0,978.93,733.21
2018,3,8,13,45,718.0,155.5,2.2,19.35,647.0,932.21,702.75
2018,3,8,14,0,632.0,173.0,2.2,19.3,592.0,873.03,664.07
2018,3,8,14,15,638.5,168.0,2.2,19.1,575.0,878.28,669.85
2018,3,8,14,30,645.0,163.0,2.2,18.9,558.0,880.31,672.96
2018,3,8,14,45,662.0,147.5,2.15,18.7,532.0,877.74,672.63
2018,3,8,15,0,679.0,132.0,2.1,18.5,506.0,871.2,669.73
2018,3,8,15,15,731.5,108.0,2.1,18.5,483.0,884.49,680.71
2018,3,8,15,30,784.0,84.0,2.1,18.5,460.0,885.88,683.37
2018,3,8,15,45,777.0,78.5,1.95,17.85,420.0,855.38,664.12
2018,3,8,16,0,770.0,73.0,1.8,17.2,380.0,821.9,642.69
2018,3,8,16,15,718.5,69.0,1.6,16.5,326.0,748.42,591.56
2018,3,8,16,30,667.0,65.0,1.4,15.8,272.0,681.37,543.78
2018,3,8,16,45,600.5,60.5,1.25,15.05,222.0,597.42,481.78
2018,3,8,17,0,534.0,56.0,1.1,14.3,172.0,516.34,419.08
2018,3,8,17,15,446.5,46.5,1.15,13.65,126.0,417.66,339.99
2018,3,8,17,30,359.0,37.0,1.2,13.0,80.0,325.75,259.28
2018,3,8,17,45,229.0,25.0,1.2,12.35,47.5,203.44,107.41
2018,3,8,18,0,99.0,13.0,1.2,11.7,15.0,67.28,0.0
2018,3,8,18,15,49.5,6.5,1.2,11.4,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,15,29.5,4.0,1.05,8.75,4.0,0.0,0.0
2018,3,9,6,30,59.0,8.0,1.2,9.2,8.0,6.83,0.0
2018,3,9,6,45,211.0,20.5,1.35,9.65,38.5,17.25,0.0
2018,3,9,7,0,363.0,33.0,1.5,10.1,69.0,27.49,17.31
2018,3,9,7,15,278.5,40.5,1.7,10.55,77.5,31.13,21.97
2018,3,9,7,30,194.0,48.0,1.9,11.0,86.0,35.83,26.6
2018,3,9,7,45,134.0,74.5,2.05,11.45,104.5,55.84,44.77
2018,3,9,8,0,74.0,101.0,2.2,11.9,123.0,75.64,62.51
2018,3,9,8,15,91.0,127.5,2.2,12.4,159.0,93.15,77.89
2018,3,9,8,30,108.0,154.0,2.2,12.9,195.0,119.36,92.89
2018,3,9,8,45,151.0,175.5,2.25,13.45,241.0,151.5,115.82
2018,3,9,9,0,194.0,197.0,2.3,14.0,287.0,189.81,145.09
2018,3,9,9,15,264.5,208.0,2.25,14.45,343.5,233.86,179.15
2018,3,9,9,30,335.0,219.0,2.2,14.9,400.0,287.37,221.84
2018,3,9,9,45,243.0,244.5,2.1,15.4,380.5,298.94,234.31
2018,3,9,10,0,151.0,270.0,2.0,15.9,361.0,295.77,233.35
2018,3,9,10,15,153.0,290.0,1.95,16.2,386.5,327.37,258.32
2018,3,9,10,30,155.0,310.0,1.9,16.5,412.0,359.51,283.07
2018,3,9,10,45,225.0,311.0,1.9,16.8,465.0,416.99,327.69
2018,3,9,11,0,295.0,312.0,1.9,17.1,518.0,490.39,383.56
2018,3,9,11,15,306.0,321.0,1.95,17.2,539.0,527.32,411.13
2018,3,9,11,30,317.0,330.0,2.0,17.3,560.0,564.59,438.85
2018,3,9,11,45,340.5,328.0,2.1,17.45,578.0,601.26,466.41
2018,3,9,12,0,364.0,326.0,2.2,17.6,596.0,638.43,494.14
2018,3,9,12,15,377.0,320.5,2.15,17.6,600.5,663.02,512.04
2018,3,9,12,30,390.0,315.0,2.1,17.6,605.0,686.69,529.25
2018,3,9,12,45,444.5,293.0,2.1,17.6,620.0,748.11,574.21
2018,3,9,13,0,499.0,271.0,2.1,17.6,635.0,793.95,607.79
2018,3,9,13,15,514.5,258.5,2.1,17.55,627.5,810.71,620.35
2018,3,9,13,30,530.0,246.0,2.1,17.5,620.0,825.09,631.6
2018,3,9,13,45,570.5,221.0,2.1,17.45,612.0,848.11,649.76
2018,3,9,14,0,611.0,196.0,2.1,17.4,604.0,876.68,671.1
2018,3,9,14,15,661.0,168.5,2.05,17.3,592.0,901.94,689.0
2018,3,9,14,30,711.0,141.0,2.0,17.2,580.0,921.99,703.45
2018,3,9,14,45,657.5,147.5,1.95,17.05,534.5,873.46,671.23
2018,3,9,15,0,604.0,154.0,1.9,16.9,489.0,822.05,637.35
2018,3,9,15,15,555.0,152.0,1.9,16.9,442.0,754.83,591.77
2018,3,9,15,30,506.0,150.0,1.9,16.9,395.0,696.96,552.1
2018,3,9,15,45,428.0,148.0,1.75,16.35,341.0,611.76,490.18
2018,3,9,16,0,350.0,146.0,1.6,15.8,287.0,508.05,412.74
2018,3,9,16,15,310.5,131.0,1.5,15.2,244.0,446.82,366.82
2018,3,9,16,30,271.0,116.0,1.4,14.6,201.0,387.09,320.28
2018,3,9,16,45,256.0,97.0,1.25,14.0,166.0,343.23,285.39
2018,3,9,17,0,241.0,78.0,1.1,13.4,131.0,299.43,248.99
2018,3,9,17,15,196.0,61.0,1.1,13.05,96.5,237.64,195.83
2018,3,9,17,30,151.0,44.0,1.1,12.7,62.0,179.6,143.46
2018,3,9,17,45,97.5,27.5,1.1,12.3,37.0,114.99,65.2
2018,3,9,18,0,44.0,11.0,1.1,11.9,12.0,34.33,0.0
2018,3,9,18,15,22.0,5.5,1.1,11.75,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.9,9.65,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.8,9.9,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,0.75,10.15,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,0.7,10.4,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.65,10.7,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.6,11.0,8.0,6.57,0.3
2018,3,10,7,45,0.0,10.0,0.55,11.25,10.0,8.22,1.84
2018,3,10,8,0,0.0,12.0,0.5,11.5,12.0,9.87,3.36
2018,3,10,8,15,0.0,24.5,0.5,11.7,24.5,20.2,12.74
2018,3,10,8,30,0.0,37.0,0.5,11.9,37.0,30.56,20.9
2018,3,10,8,45,0.0,42.0,0.5,12.05,42.0,34.73,24.4
2018,3,10,9,0,0.0,47.0,0.5,12.2,47.0,38.9,27.87
2018,3,10,9,15,0.0,52.5,0.55,12.5,52.5,43.49,31.64
2018,3,10,9,30,0.0,58.0,0.6,12.8,58.0,48.09,35.39
2018,3,10,9,45,0.0,80.0,0.6,13.05,80.0,66.48,50.72
2018,3,10,10,0,0.0,102.0,0.6,13.3,102.0,84.83,65.79
2018,3,10,10,15,0.0,102.0,0.6,13.5,102.0,84.91,65.61
2018,3,10,10,30,0.0,102.0,0.6,13.7,102.0,84.97,65.49
2018,3,10,10,45,0.0,99.5,0.55,13.95,99.5,82.93,63.63
2018,3,10,11,0,0.0,97.0,0.5,14.2,97.0,80.86,61.78
2018,3,10,11,15,2.0,136.5,0.5,14.3,138.0,115.9,90.37
2018,3,10,11,30,4.0,176.0,0.5,14.4,179.0,151.86,119.15
2018,3,10,11,45,3.0,170.0,0.45,14.55,172.0,146.35,114.38
2018,3,10,12,0,2.0,164.0,0.4,14.7,165.0,140.68,109.69
2018,3,10,12,15,5.0,184.0,0.5,14.75,187.5,161.46,126.46
2018,3,10,12,30,8.0,204.0,0.6,14.8,210.0,182.86,143.57
2018,3,10,12,45,7.5,204.5,0.65,14.8,210.0,183.66,144.19
2018,3,10,13,0,7.0,205.0,0.7,14.8,210.0,184.45,144.93
2018,3,10,13,15,4.5,182.5,0.7,14.8,185.5,161.89,126.99
2018,3,10,13,30,2.0,160.0,0.7,14.8,161.0,139.21,108.91
2018,3,10,13,45,1.5,156.0,0.7,14.75,157.0,135.42,106.07
2018,3,10,14,0,1.0,152.0,0.7,14.7,153.0,131.62,103.16
2018,3,10,14,15,1.5,154.5,0.7,14.6,155.5,134.95,106.11
2018,3,10,14,30,2.0,157.0,0.7,14.5,158.0,138.48,109.24
2018,3,10,14,45,2.5,155.5,0.65,14.45,157.0,138.37,109.4
2018,3,10,15,0,3.0,154.0,0.6,14.4,156.0,138.46,109.77
2018,3,10,15,15,4.0,142.5,0.6,14.4,144.5,129.2,102.54
2018,3,10,15,30,5.0,131.0,0.6,14.4,133.0,119.91,95.28
2018,3,10,15,45,9.5,134.0,0.45,14.1,138.0,129.01,103.35
2018,3,10,16,0,14.0,137.0,0.3,13.8,143.0,139.11,112.12
2018,3,10,16,15,26.0,122.5,0.35,13.5,131.5,149.53,121.64
2018,3,10,16,30,38.0,108.0,0.4,13.2,120.0,145.31,118.92
2018,3,10,16,45,19.0,73.5,0.45,12.95,79.5,88.22,70.53
2018,3,10,17,0,0.0,39.0,0.5,12.7,39.0,32.22,22.1
2018,3,10,17,15,0.0,30.0,0.55,12.45,30.0,24.76,15.53
2018,3,10,17,30,0.0,21.0,0.6,12.2,21.0,17.31,8.8
2018,3,10,17,45,0.5,13.0,0.7,11.9,13.0,11.01,1.59
2018,3,10,18,0,1.0,5.0,0.8,11.6,5.0,4.83,0.0
2018,3,10,18,15,0.5,2.5,0.8,11.5,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,6,15,39.0,5.0,0.9,7.8,5.5,0.0,0.0
2018,3,11,6,30,78.0,10.0,1.0,8.3,11.0,8.54,0.0
2018,3,11,6,45,234.0,22.5,1.1,8.8,44.5,18.84,0.0
2018,3,11,7,0,390.0,35.0,1.2,9.3,78.0,29.06,19.31
2018,3,11,7,15,488.0,43.0,1.15,9.85,125.5,35.03,25.66
2018,3,11,7,30,586.0,51.0,1.1,10.4,173.0,41.06,31.46
2018,3,11,7,45,645.0,56.5,1.1,10.9,224.5,44.83,35.02
2018,3,11,8,0,704.0,62.0,1.1,11.4,276.0,52.92,42.29
2018,3,11,8,15,743.5,66.5,1.0,12.1,327.5,56.0,44.89
2018,3,11,8,30,783.0,71.0,0.9,12.8,379.0,103.13,57.8
2018,3,11,8,45,810.5,74.0,0.8,13.45,427.5,164.04,96.67
2018,3,11,9,0,838.0,77.0,0.7,14.1,476.0,228.12,148.07
2018,3,11,9,15,858.5,79.0,0.7,14.8,520.5,292.42,203.63
2018,3,11,9,30,879.0,81.0,0.7,15.5,565.0,360.73,262.59
2018,3,11,9,45,895.0,82.5,0.65,16.2,604.0,425.02,316.9
2018,3,11,10,0,911.0,84.0,0.6,16.9,643.0,489.71,369.33
2018,3,11,10,15,877.5,100.0,0.7,17.45,661.0,543.55,413.09
2018,3,11,10,30,844.0,116.0,0.8,18.0,679.0,592.56,451.46
2018,3,11,10,45,848.0,120.0,0.85,18.5,703.0,647.93,492.6
2018,3,11,11,0,852.0,124.0,0.9,19.0,727.0,701.59,531.09
2018,3,11,11,15,881.5,116.0,1.05,19.3,752.5,759.73,573.64
2018,3,11,11,30,911.0,108.0,1.2,19.6,778.0,811.21,609.39
2018,3,11,11,45,910.5,110.0,1.35,19.9,786.5,853.46,638.0
2018,3,11,12,0,910.0,112.0,1.5,20.2,795.0,892.6,664.51
2018,3,11,12,15,930.0,104.5,1.55,20.35,803.0,936.64,693.26
2018,3,11,12,30,950.0,97.0,1.6,20.5,811.0,978.12,720.11
2018,3,11,12,45,914.0,110.5,1.65,20.6,792.0,987.18,726.11
2018,3,11,13,0,878.0,124.0,1.7,20.7,773.0,1002.78,736.87
2018,3,11,13,15,888.5,117.0,1.65,20.8,762.5,1013.03,742.8
2018,3,11,13,30,899.0,110.0,1.6,20.9,752.0,1031.51,754.17
2018,3,11,13,45,906.0,103.5,1.6,20.95,733.0,1043.15,762.08
2018,3,11,14,0,913.0,97.0,1.6,21.0,714.0,1050.7,767.65
2018,3,11,14,15,854.5,108.5,1.5,20.95,665.5,1021.58,748.69
2018,3,11,14,30,796.0,120.0,1.4,20.9,617.0,976.07,719.64
2018,3,11,14,45,796.5,110.0,1.3,20.85,583.0,961.58,710.85
2018,3,11,15,0,797.0,100.0,1.2,20.8,549.0,943.12,699.17
2018,3,11,15,15,750.0,101.0,1.2,20.8,498.0,887.63,664.58
2018,3,11,15,30,703.0,102.0,1.2,20.8,447.0,837.2,633.2
2018,3,11,15,45,696.0,93.0,0.9,20.55,407.0,803.96,609.3
2018,3,11,16,0,689.0,84.0,0.6,20.3,367.0,767.99,582.73
2018,3,11,16,15,661.5,77.0,0.6,19.75,320.5,714.22,548.68
2018,3,11,16,30,634.0,70.0,0.6,19.2,274.0,659.64,512.85
2018,3,11,16,45,561.5,64.5,0.55,18.65,222.0,570.46,449.43
2018,3,11,17,0,489.0,59.0,0.5,18.1,170.0,484.85,385.8
2018,3,11,17,15,424.0,49.0,0.6,17.55,127.5,403.58,322.54
2018,3,11,17,30,359.0,39.0,0.7,17.0,85.0,327.13,257.57
2018,3,11,17,45,231.5,27.0,0.75,16.45,51.5,211.6,137.09
2018,3,11,18,0,104.0,15.0,0.8,15.9,18.0,71.62,0.0
2018,3,11,18,15,52.0,7.5,0.8,15.6,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,12,6,15,30.5,5.0,1.35,11.15,5.5,0.0,0.0
2018,3,12,6,30,61.0,10.0,1.5,11.7,11.0,8.54,0.0
2018,3,12,6,45,200.5,24.0,1.65,12.3,44.0,20.01,3.62
2018,3,12,7,0,340.0,38.0,1.8,12.9,77.0,31.43,21.2
2018,3,12,7,15,438.5,46.5,1.9,13.5,123.5,37.65,27.59
2018,3,12,7,30,537.0,55.0,2.0,14.1,170.0,43.91,33.5
2018,3,12,7,45,601.0,60.5,2.05,14.7,220.5,47.52,36.84
2018,3,12,8,0,665.0,66.0,2.1,15.3,271.0,51.19,40.06
2018,3,12,8,15,706.5,70.0,2.25,16.1,321.5,58.33,46.19
2018,3,12,8,30,748.0,74.0,2.4,16.9,372.0,104.41,58.66
2018,3,12,8,45,777.5,77.0,2.55,17.7,420.0,163.35,96.28
2018,3,12,9,0,807.0,80.0,2.7,18.5,468.0,225.75,146.31
2018,3,12,9,15,815.5,85.0,2.8,19.05,507.5,287.57,200.6
2018,3,12,9,30,824.0,90.0,2.9,19.6,547.0,349.67,255.64
2018,3,12,9,45,849.0,89.0,3.05,20.1,588.0,412.82,310.4
2018,3,12,10,0,874.0,88.0,3.2,20.6,629.0,478.03,365.39
2018,3,12,10,15,872.0,94.5,3.25,20.85,657.0,536.16,413.69
2018,3,12,10,30,870.0,101.0,3.3,21.1,685.0,592.29,458.81
2018,3,12,10,45,836.0,119.0,3.4,21.4,696.5,640.65,496.41
2018,3,12,11,0,802.0,137.0,3.5,21.7,708.0,681.53,527.31
2018,3,12,11,15,764.0,156.5,3.5,21.8,710.5,718.37,554.25
2018,3,12,11,30,726.0,176.0,3.5,21.9,713.0,748.21,575.46
2018,3,12,11,45,823.0,136.5,3.55,22.05,752.0,818.5,626.41
2018,3,12,12,0,920.0,97.0,3.6,22.2,791.0,886.64,673.03
2018,3,12,12,15,696.0,170.0,3.6,22.25,695.5,815.01,622.43
2018,3,12,12,30,472.0,243.0,3.6,22.3,600.0,705.27,541.44
2018,3,12,12,45,248.0,239.0,3.6,22.35,426.5,489.13,380.51
2018,3,12,13,0,24.0,235.0,3.6,22.4,253.0,243.44,187.9
2018,3,12,13,15,17.5,213.0,3.6,22.3,226.0,202.86,156.87
2018,3,12,13,30,11.0,191.0,3.6,22.2,199.0,176.73,136.4
2018,3,12,13,45,19.0,221.5,3.6,22.05,234.5,214.81,166.93
2018,3,12,14,0,27.0,252.0,3.6,21.9,270.0,274.55,214.02
2018,3,12,14,15,21.5,233.5,3.6,21.75,247.5,232.33,181.28
2018,3,12,14,30,16.0,215.0,3.6,21.6,225.0,209.73,163.83
2018,3,12,14,45,10.0,172.5,3.55,21.45,178.5,162.35,126.48
2018,3,12,15,0,4.0,130.0,3.5,21.3,132.0,115.82,89.25
2018,3,12,15,15,3.5,120.0,3.5,21.3,121.5,106.4,81.87
2018,3,12,15,30,3.0,110.0,3.5,21.3,111.0,96.98,74.42
2018,3,12,15,45,1.5,92.0,3.3,20.65,92.5,78.96,59.97
2018,3,12,16,0,0.0,74.0,3.1,20.0,74.0,61.38,45.68
2018,3,12,16,15,43.0,69.5,2.8,19.4,83.5,101.38,81.11
2018,3,12,16,30,86.0,65.0,2.5,18.8,93.0,144.61,118.77
2018,3,12,16,45,43.0,42.0,2.2,18.2,56.0,80.38,63.79
2018,3,12,17,0,0.0,19.0,1.9,17.6,19.0,15.63,7.6
2018,3,12,17,15,12.0,16.0,2.0,17.2,17.5,22.11,13.35
2018,3,12,17,30,24.0,13.0,2.1,16.8,16.0,30.11,19.8
2018,3,12,17,45,24.0,9.0,2.2,16.4,11.0,31.23,16.84
2018,3,12,18,0,24.0,5.0,2.3,16.0,6.0,17.83,0.0
2018,3,12,18,15,12.0,2.5,2.3,15.8,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.45,13.95,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.5,14.0,3.0,2.56,0.0
2018,3,13,6,45,6.0,4.5,2.6,14.1,4.5,3.96,0.0
2018,3,13,7,0,0.0,6.0,2.7,14.2,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.7,14.15,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.7,14.1,9.0,7.39,0.96
2018,3,13,7,45,0.0,13.0,2.7,14.05,13.0,10.69,3.96
2018,3,13,8,0,0.0,17.0,2.7,14.0,17.0,13.99,6.95
2018,3,13,8,15,0.0,18.5,2.8,13.9,18.5,15.24,8.06
2018,3,13,8,30,0.0,20.0,2.9,13.8,20.0,16.49,8.54
2018,3,13,8,45,0.0,22.0,3.0,13.7,22.0,18.16,9.93
2018,3,13,9,0,0.0,24.0,3.1,13.6,24.0,19.82,11.32
2018,3,13,9,15,0.0,29.0,3.2,13.65,29.0,23.98,14.81
2018,3,13,9,30,0.0,34.0,3.3,13.7,34.0,28.14,18.28
2018,3,13,9,45,0.0,43.5,3.4,13.75,43.5,36.06,24.9
2018,3,13,10,0,0.0,53.0,3.5,13.8,53.0,43.98,31.5
2018,3,13,10,15,0.0,72.5,3.6,13.95,72.5,60.28,45.05
2018,3,13,10,30,0.0,92.0,3.7,14.1,92.0,76.62,58.53
2018,3,13,10,45,1.0,115.5,3.85,14.25,116.0,97.0,75.27
2018,3,13,11,0,2.0,139.0,4.0,14.4,140.0,117.73,92.19
2018,3,13,11,15,51.5,230.0,4.05,14.55,268.0,239.86,192.26
2018,3,13,11,30,101.0,321.0,4.1,14.7,396.0,367.0,293.45
2018,3,13,11,45,142.0,337.5,4.15,14.9,444.5,437.12,348.35
2018,3,13,12,0,183.0,354.0,4.2,15.1,493.0,498.62,396.2
2018,3,13,12,15,118.5,324.0,4.25,15.2,414.0,423.07,336.6
2018,3,13,12,30,54.0,294.0,4.3,15.3,335.0,324.54,258.32
2018,3,13,12,45,35.5,250.5,4.3,15.4,277.5,267.18,212.82
2018,3,13,13,0,17.0,207.0,4.3,15.5,220.0,195.66,155.21
2018,3,13,13,15,45.5,235.0,4.3,15.55,268.0,266.65,213.42
2018,3,13,13,30,74.0,263.0,4.3,15.6,316.0,327.21,262.46
2018,3,13,13,45,119.0,285.0,4.3,15.65,367.5,421.36,337.66
2018,3,13,14,0,164.0,307.0,4.3,15.7,419.0,497.01,397.45
2018,3,13,14,15,190.0,291.0,4.25,15.7,415.5,509.62,408.47
2018,3,13,14,30,216.0,275.0,4.2,15.7,412.0,521.07,418.93
2018,3,13,14,45,155.0,258.5,4.2,15.65,354.0,442.88,357.53
2018,3,13,15,0,94.0,242.0,4.2,15.6,296.0,343.53,278.56
2018,3,13,15,15,143.0,226.0,4.2,15.6,301.0,396.39,323.32
2018,3,13,15,30,192.0,210.0,4.2,15.6,306.0,425.54,348.89
2018,3,13,15,45,186.5,188.5,3.9,15.2,274.5,393.44,324.4
2018,3,13,16,0,181.0,167.0,3.6,14.8,243.0,360.6,299.23
2018,3,13,16,15,229.5,144.5,3.2,14.3,228.0,391.68,326.53
2018,3,13,16,30,278.0,122.0,2.8,13.8,213.0,398.77,334.01
2018,3,13,16,45,240.0,104.0,2.35,13.3,173.0,337.68,283.44
2018,3,13,17,0,202.0,86.0,1.9,12.8,133.0,278.78,233.6
2018,3,13,17,15,166.0,67.0,1.7,12.2,99.5,222.31,184.76
2018,3,13,17,30,130.0,48.0,1.5,11.6,66.0,168.33,136.44
2018,3,13,17,45,85.5,31.5,1.3,11.0,41.0,116.04,80.97
2018,3,13,18,0,41.0,15.0,1.1,10.4,16.0,35.94,0.0
2018,3,13,18,15,20.5,7.5,1.05,10.3,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,4.0,1.5,1.35,7.8,1.5,0.0,0.0
2018,3,14,6,30,8.0,3.0,1.6,8.5,3.0,2.56,0.0
2018,3,14,6,45,4.0,6.0,1.8,9.25,6.0,5.06,0.0
2018,3,14,7,0,0.0,9.0,2.0,10.0,9.0,7.39,0.81
2018,3,14,7,15,0.0,11.5,2.15,10.3,11.5,9.45,2.83
2018,3,14,7,30,0.0,14.0,2.3,10.6,14.0,11.51,4.79
2018,3,14,7,45,0.0,21.0,2.5,10.85,21.0,17.29,10.09
2018,3,14,8,0,0.0,28.0,2.7,11.1,28.0,23.09,15.35
2018,3,14,8,15,6.0,77.5,2.75,11.15,80.0,63.85,52.07
2018,3,14,8,30,12.0,127.0,2.8,11.2,132.0,101.92,81.58
2018,3,14,8,45,7.0,129.5,2.9,11.25,132.5,105.46,84.37
2018,3,14,9,0,2.0,132.0,3.0,11.3,133.0,107.92,86.4
2018,3,14,9,15,2.0,135.5,3.05,11.3,136.5,111.59,89.25
2018,3,14,9,30,2.0,139.0,3.1,11.3,140.0,115.13,91.99
2018,3,14,9,45,4.5,159.0,3.15,11.3,161.5,132.94,106.59
2018,3,14,10,0,7.0,179.0,3.2,11.3,183.0,151.32,121.59
2018,3,14,10,15,6.0,171.0,3.2,11.3,174.5,145.28,116.39
2018,3,14,10,30,5.0,163.0,3.2,11.3,166.0,138.87,110.93
2018,3,14,10,45,2.5,108.5,3.2,11.35,110.0,92.05,71.92
2018,3,14,11,0,0.0,54.0,3.2,11.4,54.0,44.9,32.33
2018,3,14,11,15,133.0,138.0,3.15,11.4,237.5,230.07,188.98
2018,3,14,11,30,266.0,222.0,3.1,11.4,421.0,422.16,344.32
2018,3,14,11,45,353.5,262.5,3.1,11.45,530.5,562.38,452.93
2018,3,14,12,0,441.0,303.0,3.1,11.5,640.0,695.11,552.81
2018,3,14,12,15,324.5,314.0,3.05,11.55,562.0,610.35,486.62
2018,3,14,12,30,208.0,325.0,3.0,11.6,484.0,513.69,411.25
