Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,7,45,830.0,74.5,2.0,22.5,524.0,67.96,52.54
2018,6,12,8,0,850.0,77.0,2.0,23.6,573.0,69.85,53.69
2018,6,12,8,15,865.0,79.0,2.1,24.4,619.5,111.76,60.52
2018,6,12,8,30,880.0,81.0,2.2,25.2,666.0,169.6,92.84
2018,6,12,8,45,892.0,83.0,2.3,26.05,709.0,228.23,136.46
2018,6,12,9,0,904.0,85.0,2.4,26.9,752.0,287.6,185.19
2018,6,12,9,15,913.5,86.5,2.5,27.5,790.5,346.35,235.02
2018,6,12,9,30,923.0,88.0,2.6,28.1,829.0,405.05,284.45
2018,6,12,9,45,930.0,89.5,2.7,28.65,862.0,462.42,331.83
2018,6,12,10,0,937.0,91.0,2.8,29.2,895.0,518.96,377.16
2018,6,12,10,15,942.0,92.0,2.85,29.65,921.5,573.0,419.26
2018,6,12,10,30,947.0,93.0,2.9,30.1,948.0,625.53,458.89
2018,6,12,10,45,950.5,94.0,2.95,30.5,968.0,675.39,495.51
2018,6,12,11,0,954.0,95.0,3.0,30.9,988.0,723.18,529.65
2018,6,12,11,15,956.0,95.5,3.1,31.1,1001.0,767.21,561.05
2018,6,12,11,30,958.0,96.0,3.2,31.3,1014.0,808.68,588.65
2018,6,12,11,45,959.0,96.0,3.25,31.45,1019.5,846.2,613.0
2018,6,12,12,0,960.0,96.0,3.3,31.6,1025.0,880.79,635.3
2018,6,12,12,15,958.0,97.5,3.4,31.6,1023.0,911.09,655.43
2018,6,12,12,30,956.0,99.0,3.5,31.6,1021.0,938.05,673.42
2018,6,12,12,45,952.0,100.0,3.55,31.6,1011.0,959.28,687.47
2018,6,12,13,0,948.0,101.0,3.6,31.6,1001.0,976.84,699.26
2018,6,12,13,15,945.5,100.5,3.7,31.45,985.0,990.61,709.48
2018,6,12,13,30,943.0,100.0,3.8,31.3,969.0,1000.56,717.39
2018,6,12,13,45,938.5,99.0,3.85,31.15,945.5,1004.24,721.11
2018,6,12,14,0,934.0,98.0,3.9,31.0,922.0,1004.02,722.48
2018,6,12,14,15,928.5,97.0,3.9,30.75,893.0,998.99,720.87
2018,6,12,14,30,923.0,96.0,3.9,30.5,864.0,990.15,716.93
2018,6,12,14,45,915.0,94.5,3.9,30.25,828.5,974.7,708.79
2018,6,12,15,0,907.0,93.0,3.9,30.0,793.0,955.68,698.4
2018,6,12,15,15,896.5,91.0,3.9,30.0,752.5,930.4,683.2
2018,6,12,15,30,886.0,89.0,3.9,30.0,712.0,901.94,665.89
2018,6,12,15,45,873.0,87.0,3.85,29.25,667.5,868.33,646.72
2018,6,12,16,0,860.0,85.0,3.8,28.5,623.0,832.09,625.53
2018,6,12,16,15,844.0,81.5,3.75,27.95,575.0,789.31,598.95
2018,6,12,16,30,828.0,78.0,3.7,27.4,527.0,744.58,570.57
2018,6,12,16,45,806.0,75.5,3.65,26.85,477.5,701.3,542.67
2018,6,12,17,0,784.0,73.0,3.6,26.3,428.0,650.19,508.39
2018,6,12,17,15,753.0,69.5,3.55,25.35,377.0,591.38,466.47
2018,6,12,17,30,722.0,66.0,3.5,24.4,326.0,533.1,423.24
2018,6,12,17,45,678.5,61.0,3.4,23.5,275.5,467.02,371.98
2018,6,12,18,0,635.0,56.0,3.3,22.6,225.0,405.74,322.32
2018,6,12,18,15,568.5,50.5,3.25,21.55,178.0,334.51,263.13
2018,6,12,18,30,502.0,45.0,3.2,20.5,131.0,269.21,206.84
2018,6,12,18,45,396.0,36.5,3.1,19.45,91.0,193.58,141.58
2018,6,12,19,0,290.0,28.0,3.0,18.4,51.0,127.66,74.26
2018,6,12,19,15,162.5,16.5,3.05,17.8,28.0,51.16,0.0
2018,6,12,19,30,35.0,5.0,3.1,17.2,5.0,4.27,0.0
2018,6,12,19,45,17.5,2.5,3.15,16.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,68.5,8.0,3.0,12.25,10.5,0.0,0.0
2018,6,13,5,0,137.0,16.0,3.1,12.5,21.0,13.66,0.0
2018,6,13,5,15,271.0,26.5,3.1,13.05,54.0,21.99,10.04
2018,6,13,5,30,405.0,37.0,3.1,13.6,87.0,30.43,20.58
2018,6,13,5,45,490.5,44.0,3.1,14.2,131.5,35.6,25.76
2018,6,13,6,0,576.0,51.0,3.1,14.8,176.0,40.78,30.64
2018,6,13,6,15,631.0,56.0,3.05,15.45,225.5,44.16,33.74
2018,6,13,6,30,686.0,61.0,3.0,16.1,275.0,51.74,40.4
2018,6,13,6,45,724.5,64.5,2.95,16.75,326.5,54.0,42.23
2018,6,13,7,0,763.0,68.0,2.9,17.4,378.0,56.27,43.99
2018,6,13,7,15,790.5,71.5,2.85,18.1,429.5,58.37,45.54
2018,6,13,7,30,818.0,75.0,2.8,18.8,481.0,60.4,47.01
2018,6,13,7,45,839.0,77.0,2.75,19.5,531.0,69.76,54.75
2018,6,13,8,0,860.0,79.0,2.7,20.2,581.0,71.32,55.72
2018,6,13,8,15,875.5,81.0,2.7,20.95,628.0,112.98,62.41
2018,6,13,8,30,891.0,83.0,2.7,21.7,675.0,171.54,95.39
2018,6,13,8,45,903.0,85.0,2.7,22.45,718.5,230.84,140.1
2018,6,13,9,0,915.0,87.0,2.7,23.2,762.0,290.88,190.13
2018,6,13,9,15,920.5,90.5,2.7,23.8,799.5,350.54,241.49
2018,6,13,9,30,926.0,94.0,2.7,24.4,837.0,409.73,292.0
2018,6,13,9,45,928.5,97.5,2.75,25.0,868.5,466.96,339.87
2018,6,13,10,0,931.0,101.0,2.8,25.6,900.0,522.92,385.22
2018,6,13,10,15,935.5,102.5,2.85,26.1,926.5,576.89,427.72
2018,6,13,10,30,940.0,104.0,2.9,26.6,953.0,629.32,467.69
2018,6,13,10,45,944.0,104.5,2.95,27.1,973.0,678.9,504.4
2018,6,13,11,0,948.0,105.0,3.0,27.6,993.0,726.45,538.61
2018,6,13,11,15,950.5,105.5,3.05,27.95,1006.0,770.72,569.99
2018,6,13,11,30,953.0,106.0,3.1,28.3,1019.0,812.49,597.79
2018,6,13,11,45,954.0,106.5,3.2,28.65,1025.0,850.43,622.44
2018,6,13,12,0,955.0,107.0,3.3,29.0,1031.0,885.48,645.04
2018,6,13,12,15,952.0,108.0,3.4,29.15,1028.0,914.54,664.15
2018,6,13,12,30,949.0,109.0,3.5,29.3,1025.0,940.22,681.08
2018,6,13,12,45,943.5,111.0,3.65,29.5,1014.5,961.08,695.08
2018,6,13,13,0,938.0,113.0,3.8,29.7,1004.0,978.26,706.8
2018,6,13,13,15,934.5,112.5,3.9,29.6,987.0,991.23,716.43
2018,6,13,13,30,931.0,112.0,4.0,29.5,970.0,1000.39,723.73
2018,6,13,13,45,925.5,111.5,4.15,29.4,946.5,1003.8,727.74
2018,6,13,14,0,920.0,111.0,4.3,29.3,923.0,1003.37,729.39
2018,6,13,14,15,913.5,109.0,4.4,28.95,893.0,996.64,727.48
2018,6,13,14,30,907.0,107.0,4.5,28.6,863.0,986.13,723.18
2018,6,13,14,45,897.5,106.0,4.6,28.3,827.0,970.16,715.13
2018,6,13,15,0,888.0,105.0,4.7,28.0,791.0,950.72,705.17
2018,6,13,15,15,877.0,102.5,4.7,28.0,750.0,924.97,689.32
2018,6,13,15,30,866.0,100.0,4.7,28.0,709.0,896.12,671.35
2018,6,13,15,45,851.5,97.5,4.8,26.95,664.0,861.31,652.61
2018,6,13,16,0,837.0,95.0,4.9,25.9,619.0,832.31,637.54
2018,6,13,16,15,820.0,91.5,4.85,25.15,571.5,789.04,610.29
2018,6,13,16,30,803.0,88.0,4.8,24.4,524.0,743.9,581.25
2018,6,13,16,45,779.0,84.5,4.8,23.7,474.0,692.0,546.69
2018,6,13,17,0,755.0,81.0,4.8,23.0,424.0,639.36,510.34
2018,6,13,17,15,722.5,76.5,4.7,22.1,373.0,579.6,466.17
2018,6,13,17,30,690.0,72.0,4.6,21.2,322.0,522.94,422.78
2018,6,13,17,45,645.5,66.5,4.55,20.3,272.0,457.35,370.79
2018,6,13,18,0,601.0,61.0,4.5,19.4,222.0,394.56,319.0
2018,6,13,18,15,533.5,54.5,4.35,18.6,175.5,323.34,258.38
2018,6,13,18,30,466.0,48.0,4.2,17.8,129.0,258.21,201.22
2018,6,13,18,45,363.5,38.5,4.1,17.0,89.5,184.56,136.81
2018,6,13,19,0,261.0,29.0,4.0,16.2,50.0,120.67,72.07
2018,6,13,19,15,146.0,17.0,4.0,15.75,27.5,47.93,0.0
2018,6,13,19,30,31.0,5.0,4.0,15.3,5.0,4.27,0.0
2018,6,13,19,45,15.5,2.5,3.95,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,45,50.0,8.5,3.95,11.9,10.0,0.0,0.0
2018,6,14,5,0,100.0,17.0,4.0,12.0,20.0,14.51,0.0
2018,6,14,5,15,221.5,29.5,4.05,12.3,52.0,22.96,10.74
2018,6,14,5,30,343.0,42.0,4.1,12.6,84.0,34.68,24.32
2018,6,14,5,45,432.5,49.0,4.1,12.95,127.0,39.56,29.38
2018,6,14,6,0,522.0,56.0,4.1,13.3,170.0,44.51,34.15
2018,6,14,6,15,579.5,62.5,4.05,13.65,219.0,48.85,38.18
2018,6,14,6,30,637.0,69.0,4.0,14.0,268.0,53.13,41.98
2018,6,14,6,45,677.0,74.0,4.0,14.35,319.0,56.04,44.46
2018,6,14,7,0,717.0,79.0,4.0,14.7,370.0,58.89,46.8
2018,6,14,7,15,747.5,82.5,3.9,15.2,421.0,66.01,52.81
2018,6,14,7,30,778.0,86.0,3.8,15.7,472.0,67.73,54.02
2018,6,14,7,45,802.0,88.5,3.75,16.2,522.5,68.6,54.47
2018,6,14,8,0,826.0,91.0,3.7,16.7,573.0,69.43,54.89
2018,6,14,8,15,843.5,93.0,3.65,17.3,620.0,109.19,61.44
2018,6,14,8,30,861.0,95.0,3.6,17.9,667.0,175.14,101.2
2018,6,14,8,45,875.0,96.5,3.55,18.45,710.5,232.84,145.28
2018,6,14,9,0,889.0,98.0,3.5,19.0,754.0,291.51,195.01
2018,6,14,9,15,901.0,99.0,3.5,19.5,793.5,349.94,246.2
2018,6,14,9,30,913.0,100.0,3.5,20.0,833.0,408.6,297.3
2018,6,14,9,45,923.5,99.5,3.45,20.55,866.5,465.51,345.85
2018,6,14,10,0,934.0,99.0,3.4,21.1,900.0,521.94,392.53
2018,6,14,10,15,939.5,100.0,3.5,21.5,927.0,576.18,436.61
2018,6,14,10,30,945.0,101.0,3.6,21.9,954.0,628.98,478.26
2018,6,14,10,45,948.5,101.5,3.65,22.3,974.0,678.46,516.15
2018,6,14,11,0,952.0,102.0,3.7,22.7,994.0,725.86,551.49
2018,6,14,11,15,953.5,103.5,3.85,22.9,1007.0,770.4,584.72
2018,6,14,11,30,955.0,105.0,4.0,23.1,1020.0,812.37,614.32
2018,6,14,11,45,955.0,106.0,4.1,23.3,1025.5,850.03,639.93
2018,6,14,12,0,955.0,107.0,4.2,23.5,1031.0,884.74,663.42
2018,6,14,12,15,952.5,108.0,4.3,23.5,1028.5,914.26,683.84
2018,6,14,12,30,950.0,109.0,4.4,23.5,1026.0,940.44,702.04
2018,6,14,12,45,946.0,110.0,4.5,23.45,1016.0,961.79,717.21
2018,6,14,13,0,942.0,111.0,4.6,23.4,1006.0,979.51,730.31
2018,6,14,13,15,938.5,110.5,4.65,23.25,989.5,992.55,740.28
2018,6,14,13,30,935.0,110.0,4.7,23.1,973.0,1001.77,747.84
2018,6,14,13,45,929.0,109.5,4.8,22.9,949.0,1004.75,751.92
2018,6,14,14,0,923.0,109.0,4.9,22.7,925.0,1003.87,753.54
2018,6,14,14,15,916.5,107.0,4.9,22.4,894.5,997.16,750.83
2018,6,14,14,30,910.0,105.0,4.9,22.1,864.0,986.66,745.67
2018,6,14,14,45,901.0,104.0,4.9,21.85,828.5,971.17,737.03
2018,6,14,15,0,892.0,103.0,4.9,21.6,793.0,952.18,726.06
2018,6,14,15,15,881.0,100.5,4.9,21.6,752.0,926.4,709.68
2018,6,14,15,30,870.0,98.0,4.9,21.6,711.0,897.49,691.1
2018,6,14,15,45,856.5,95.0,4.75,20.9,666.0,862.93,669.34
2018,6,14,16,0,843.0,92.0,4.6,20.2,621.0,825.8,645.55
2018,6,14,16,15,826.5,88.5,4.55,19.8,573.5,790.97,623.06
2018,6,14,16,30,810.0,85.0,4.5,19.4,526.0,746.06,592.81
2018,6,14,16,45,787.5,81.5,4.4,19.05,476.0,695.07,557.19
2018,6,14,17,0,765.0,78.0,4.3,18.7,426.0,643.21,520.06
2018,6,14,17,15,733.0,74.0,4.2,18.2,375.0,583.99,475.16
2018,6,14,17,30,701.0,70.0,4.1,17.7,324.0,525.42,429.34
2018,6,14,17,45,656.0,64.5,4.0,17.25,273.5,461.21,377.27
2018,6,14,18,0,611.0,59.0,3.9,16.8,223.0,397.7,323.96
2018,6,14,18,15,527.0,53.5,3.75,16.3,174.0,319.59,257.26
2018,6,14,18,30,443.0,48.0,3.6,15.8,125.0,249.28,195.65
2018,6,14,18,45,347.5,38.5,3.45,15.25,87.5,179.31,133.89
2018,6,14,19,0,252.0,29.0,3.3,14.7,50.0,118.65,72.27
2018,6,14,19,15,141.5,17.0,3.25,14.4,27.5,47.01,0.0
2018,6,14,19,30,31.0,5.0,3.2,14.1,5.0,4.27,0.0
2018,6,14,19,45,15.5,2.5,3.2,13.75,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,15,4,45,46.0,8.0,3.6,12.2,9.5,0.0,0.0
2018,6,15,5,0,92.0,16.0,3.7,12.3,19.0,13.66,0.0
2018,6,15,5,15,211.5,28.5,3.8,12.65,50.5,22.17,10.12
2018,6,15,5,30,331.0,41.0,3.9,13.0,82.0,33.74,23.47
2018,6,15,5,45,361.5,49.0,4.0,13.3,112.0,39.21,29.03
2018,6,15,6,0,392.0,57.0,4.1,13.6,142.0,44.52,34.11
2018,6,15,6,15,324.5,75.5,4.1,14.0,158.0,55.52,44.07
2018,6,15,6,30,257.0,94.0,4.1,14.4,174.0,70.01,56.92
2018,6,15,6,45,303.5,109.5,4.15,14.8,220.5,76.72,62.68
2018,6,15,7,0,350.0,125.0,4.2,15.2,267.0,86.15,70.71
2018,6,15,7,15,504.5,118.0,4.2,15.65,352.5,82.19,66.88
2018,6,15,7,30,659.0,111.0,4.2,16.1,438.0,77.07,62.08
2018,6,15,7,45,733.5,101.5,4.2,16.6,500.5,76.75,61.46
2018,6,15,8,0,808.0,92.0,4.2,17.1,563.0,69.8,55.13
2018,6,15,8,15,825.0,94.0,4.25,17.5,609.0,107.98,61.23
2018,6,15,8,30,842.0,96.0,4.3,17.9,655.0,172.71,100.21
2018,6,15,8,45,855.0,98.0,4.35,18.3,697.5,229.42,143.68
2018,6,15,9,0,868.0,100.0,4.4,18.7,740.0,287.0,192.82
2018,6,15,9,15,875.5,103.5,4.4,19.0,777.5,344.63,243.86
2018,6,15,9,30,883.0,107.0,4.4,19.3,815.0,402.07,294.57
2018,6,15,9,45,887.5,110.5,4.4,19.6,847.0,457.83,343.02
2018,6,15,10,0,892.0,114.0,4.4,19.9,879.0,512.61,389.34
2018,6,15,10,15,898.5,115.0,4.45,20.05,906.0,565.36,433.11
2018,6,15,10,30,905.0,116.0,4.5,20.2,933.0,616.83,474.73
2018,6,15,10,45,909.5,116.5,4.55,20.4,953.0,665.2,512.87
2018,6,15,11,0,914.0,117.0,4.6,20.6,973.0,711.69,548.7
2018,6,15,11,15,917.0,117.0,4.65,20.6,986.0,754.65,581.63
2018,6,15,11,30,920.0,117.0,4.7,20.6,999.0,795.25,611.59
2018,6,15,11,45,922.0,116.5,4.75,20.6,1005.0,832.13,637.65
2018,6,15,12,0,924.0,116.0,4.8,20.6,1011.0,866.29,661.73
2018,6,15,12,15,922.5,117.5,4.9,20.5,1009.5,896.33,683.49
2018,6,15,12,30,921.0,119.0,5.0,20.4,1008.0,923.23,703.12
2018,6,15,12,45,917.5,119.5,5.1,20.3,998.5,944.14,718.69
2018,6,15,13,0,914.0,120.0,5.2,20.2,989.0,961.53,731.95
2018,6,15,13,15,911.5,118.5,5.25,20.05,972.5,974.36,741.98
2018,6,15,13,30,909.0,117.0,5.3,19.9,956.0,983.46,749.58
2018,6,15,13,45,905.5,115.0,5.35,19.7,933.0,987.35,753.87
2018,6,15,14,0,902.0,113.0,5.4,19.5,910.0,987.44,755.67
2018,6,15,14,15,896.0,111.0,5.4,19.2,881.0,981.35,753.24
2018,6,15,14,30,890.0,109.0,5.4,18.9,852.0,971.55,748.36
2018,6,15,14,45,882.5,107.0,5.4,18.6,817.0,956.7,740.03
2018,6,15,15,0,875.0,105.0,5.4,18.3,782.0,938.37,729.31
2018,6,15,15,15,863.0,103.0,5.4,18.3,741.5,912.58,712.43
2018,6,15,15,30,851.0,101.0,5.4,18.3,701.0,883.77,693.4
2018,6,15,15,45,839.0,97.0,5.35,17.6,657.0,849.96,672.2
2018,6,15,16,0,827.0,93.0,5.3,16.9,613.0,821.75,654.94
2018,6,15,16,15,811.5,89.5,5.2,16.6,566.5,780.11,626.19
2018,6,15,16,30,796.0,86.0,5.1,16.3,520.0,736.54,595.71
2018,6,15,16,45,760.0,85.0,5.0,15.95,467.0,678.97,554.17
2018,6,15,17,0,724.0,84.0,4.9,15.6,414.0,621.56,511.39
2018,6,15,17,15,669.5,82.5,4.8,15.25,359.5,554.73,458.83
2018,6,15,17,30,615.0,81.0,4.7,14.9,305.0,488.24,405.2
2018,6,15,17,45,584.5,72.5,4.55,14.55,259.0,430.64,357.38
2018,6,15,18,0,554.0,64.0,4.4,14.2,213.0,374.62,309.21
2018,6,15,18,15,484.0,57.0,4.25,13.8,168.0,304.07,247.72
2018,6,15,18,30,414.0,50.0,4.1,13.4,123.0,239.93,190.44
2018,6,15,18,45,307.5,40.5,3.95,13.0,85.5,167.57,126.53
2018,6,15,19,0,201.0,31.0,3.8,12.6,48.0,106.2,66.1
2018,6,15,19,15,111.0,18.0,3.8,12.45,26.5,40.94,0.0
2018,6,15,19,30,21.0,5.0,3.8,12.3,5.0,4.27,0.0
2018,6,15,19,45,10.5,2.5,3.8,12.15,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,4,45,40.0,8.0,2.35,12.25,9.5,0.0,0.0
2018,6,16,5,0,80.0,16.0,2.4,12.4,19.0,13.66,0.0
2018,6,16,5,15,194.5,29.5,2.45,12.7,50.0,22.9,10.59
2018,6,16,5,30,309.0,43.0,2.5,13.0,81.0,33.24,23.05
2018,6,16,5,45,401.0,51.5,2.5,13.3,124.0,41.58,31.14
2018,6,16,6,0,493.0,60.0,2.5,13.6,167.0,47.66,36.92
2018,6,16,6,15,553.0,66.5,2.5,14.05,215.5,51.84,40.79
2018,6,16,6,30,613.0,73.0,2.5,14.5,264.0,55.99,44.45
2018,6,16,6,45,655.5,77.0,2.5,14.95,314.0,58.04,46.13
2018,6,16,7,0,698.0,81.0,2.5,15.4,364.0,60.09,47.73
2018,6,16,7,15,729.0,85.0,2.5,15.95,415.0,67.68,54.12
2018,6,16,7,30,760.0,89.0,2.5,16.5,466.0,69.68,55.54
2018,6,16,7,45,784.5,91.5,2.45,17.1,515.5,70.45,55.87
2018,6,16,8,0,809.0,94.0,2.4,17.7,565.0,71.18,56.18
2018,6,16,8,15,826.5,96.5,2.4,18.3,612.0,109.0,62.06
2018,6,16,8,30,844.0,99.0,2.4,18.9,659.0,174.14,100.71
2018,6,16,8,45,858.0,100.5,2.4,19.5,702.0,230.86,143.4
2018,6,16,9,0,872.0,102.0,2.4,20.1,745.0,288.54,191.67
2018,6,16,9,15,882.0,104.0,2.45,20.65,783.0,346.11,241.54
2018,6,16,9,30,892.0,106.0,2.5,21.2,821.0,403.74,291.16
2018,6,16,9,45,899.5,107.5,2.55,21.75,854.0,459.79,338.51
2018,6,16,10,0,907.0,109.0,2.6,22.3,887.0,515.11,383.87
2018,6,16,10,15,913.0,110.0,2.7,22.7,914.0,568.33,426.59
2018,6,16,10,30,919.0,111.0,2.8,23.1,941.0,620.21,467.03
2018,6,16,10,45,923.5,112.0,2.9,23.45,961.5,669.6,504.62
2018,6,16,11,0,928.0,113.0,3.0,23.8,982.0,717.09,539.86
2018,6,16,11,15,930.5,113.5,3.15,24.05,995.0,760.67,572.0
2018,6,16,11,30,933.0,114.0,3.3,24.3,1008.0,801.82,601.06
2018,6,16,11,45,934.0,114.5,3.45,24.55,1014.0,839.21,626.38
2018,6,16,12,0,935.0,115.0,3.6,24.8,1020.0,873.81,649.72
2018,6,16,12,15,934.0,115.0,3.8,24.8,1018.0,903.33,670.51
2018,6,16,12,30,933.0,115.0,4.0,24.8,1016.0,929.65,689.21
2018,6,16,12,45,930.0,115.5,4.2,24.8,1006.5,951.26,704.83
2018,6,16,13,0,927.0,116.0,4.4,24.8,997.0,969.32,718.17
2018,6,16,13,15,923.5,115.0,4.55,24.6,980.5,981.85,728.31
2018,6,16,13,30,920.0,114.0,4.7,24.4,964.0,990.61,736.5
2018,6,16,13,45,914.5,114.0,4.9,24.15,941.0,994.63,742.19
2018,6,16,14,0,909.0,114.0,5.1,23.9,918.0,994.86,745.42
2018,6,16,14,15,902.5,113.0,5.2,23.5,889.0,989.38,744.55
2018,6,16,14,30,896.0,112.0,5.3,23.1,860.0,980.19,741.25
2018,6,16,14,45,886.5,110.5,5.45,22.65,824.5,964.03,733.67
2018,6,16,15,0,877.0,109.0,5.6,22.2,789.0,944.42,723.65
2018,6,16,15,15,865.5,107.0,5.6,22.2,748.5,919.16,707.39
2018,6,16,15,30,854.0,105.0,5.6,22.2,708.0,890.85,688.98
2018,6,16,15,45,840.0,102.5,5.7,21.1,664.0,866.0,676.46
2018,6,16,16,0,826.0,100.0,5.8,20.0,620.0,829.11,654.83
2018,6,16,16,15,808.0,97.5,5.8,19.4,573.0,786.65,626.93
2018,6,16,16,30,790.0,95.0,5.8,18.8,526.0,742.38,597.19
2018,6,16,16,45,764.5,91.5,5.8,18.2,476.0,689.9,560.57
2018,6,16,17,0,739.0,88.0,5.8,17.6,426.0,636.79,521.97
2018,6,16,17,15,689.0,86.0,5.75,17.0,371.5,571.95,471.65
2018,6,16,17,30,639.0,84.0,5.7,16.4,317.0,506.63,419.53
2018,6,16,17,45,572.0,78.5,5.65,15.8,263.5,430.59,357.11
2018,6,16,18,0,505.0,73.0,5.6,15.2,210.0,359.55,297.0
2018,6,16,18,15,448.5,64.5,5.4,14.75,167.5,295.8,241.11
2018,6,16,18,30,392.0,56.0,5.2,14.3,125.0,236.99,188.21
2018,6,16,18,45,293.0,45.5,5.05,13.85,88.0,166.67,126.0
2018,6,16,19,0,194.0,35.0,4.9,13.4,51.0,109.34,69.04
2018,6,16,19,15,105.0,20.0,4.85,13.15,28.0,41.35,0.0
2018,6,16,19,30,16.0,5.0,4.8,12.9,5.0,7.08,0.0
2018,6,16,19,45,8.0,2.5,4.75,12.7,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,17,4,45,9.5,4.5,2.4,12.95,5.0,0.0,0.0
2018,6,17,5,0,19.0,9.0,2.4,13.0,10.0,7.68,0.0
2018,6,17,5,15,65.5,20.5,2.45,13.25,28.0,16.36,5.87
2018,6,17,5,30,112.0,32.0,2.5,13.5,46.0,25.27,16.14
2018,6,17,5,45,56.0,36.0,2.55,13.7,43.0,29.43,20.38
2018,6,17,6,0,0.0,40.0,2.6,13.9,40.0,33.06,23.89
2018,6,17,6,15,1.0,57.0,2.55,14.1,57.5,47.11,36.57
2018,6,17,6,30,2.0,74.0,2.5,14.3,75.0,60.48,48.49
2018,6,17,6,45,13.0,108.5,2.5,14.55,114.0,86.25,71.15
2018,6,17,7,0,24.0,143.0,2.5,14.8,153.0,111.13,92.64
2018,6,17,7,15,68.0,174.0,2.45,15.05,206.5,127.54,106.45
2018,6,17,7,30,112.0,205.0,2.4,15.3,260.0,141.21,117.71
2018,6,17,7,45,103.0,223.0,2.35,15.55,278.0,159.03,132.37
2018,6,17,8,0,94.0,241.0,2.3,15.8,296.0,170.28,141.28
2018,6,17,8,15,172.0,263.0,2.25,16.2,373.5,186.12,142.61
2018,6,17,8,30,250.0,285.0,2.2,16.6,451.0,215.77,159.57
2018,6,17,8,45,225.5,311.5,2.15,17.0,468.5,257.76,192.57
2018,6,17,9,0,201.0,338.0,2.1,17.4,486.0,288.19,217.41
2018,6,17,9,15,357.5,300.5,2.05,17.8,580.5,321.91,239.62
2018,6,17,9,30,514.0,263.0,2.0,18.2,675.0,373.95,278.24
2018,6,17,9,45,654.5,212.0,1.95,18.6,759.0,428.71,320.74
2018,6,17,10,0,795.0,161.0,1.9,19.0,843.0,499.45,375.63
2018,6,17,10,15,835.5,145.5,1.85,19.5,882.0,553.89,418.13
2018,6,17,10,30,876.0,130.0,1.8,20.0,921.0,609.23,460.18
2018,6,17,10,45,881.5,130.0,1.8,20.55,941.0,656.65,495.28
2018,6,17,11,0,887.0,130.0,1.8,21.1,961.0,702.35,528.09
2018,6,17,11,15,891.5,130.0,1.85,21.5,975.0,745.43,558.83
2018,6,17,11,30,896.0,130.0,1.9,21.9,989.0,786.35,587.2
2018,6,17,11,45,899.0,129.0,1.95,22.3,995.0,822.99,610.88
2018,6,17,12,0,902.0,128.0,2.0,22.7,1001.0,857.05,632.69
2018,6,17,12,15,902.5,127.5,2.1,23.0,1000.0,886.69,652.18
2018,6,17,12,30,903.0,127.0,2.2,23.3,999.0,913.31,669.69
2018,6,17,12,45,903.0,125.0,2.25,23.55,990.5,934.98,683.64
2018,6,17,13,0,903.0,123.0,2.3,23.8,982.0,953.23,695.44
2018,6,17,13,15,900.5,122.0,2.35,23.95,966.5,966.52,704.4
2018,6,17,13,30,898.0,121.0,2.4,24.1,951.0,976.14,711.12
2018,6,17,13,45,894.0,119.5,2.45,24.25,928.5,980.15,714.34
2018,6,17,14,0,890.0,118.0,2.5,24.4,906.0,980.41,715.31
2018,6,17,14,15,884.0,116.0,2.55,24.4,877.0,974.53,712.85
2018,6,17,14,30,878.0,114.0,2.6,24.4,848.0,964.97,708.14
2018,6,17,14,45,869.5,112.5,2.65,24.45,813.5,949.99,699.83
2018,6,17,15,0,861.0,111.0,2.7,24.5,779.0,931.6,689.35
2018,6,17,15,15,849.0,108.5,2.7,24.5,738.5,905.69,673.61
2018,6,17,15,30,837.0,106.0,2.7,24.5,698.0,876.79,655.88
2018,6,17,15,45,823.0,103.0,2.8,24.2,654.0,851.88,642.25
2018,6,17,16,0,809.0,100.0,2.9,23.9,610.0,814.94,620.04
2018,6,17,16,15,790.0,97.0,2.95,23.6,562.5,771.66,592.76
2018,6,17,16,30,771.0,94.0,3.0,23.3,515.0,726.72,563.78
2018,6,17,16,45,746.0,90.0,3.05,23.0,465.5,674.82,529.1
2018,6,17,17,0,721.0,86.0,3.1,22.7,416.0,622.32,492.51
2018,6,17,17,15,686.5,82.0,3.15,22.15,366.0,565.98,451.34
2018,6,17,17,30,652.0,78.0,3.2,21.6,316.0,508.12,407.54
2018,6,17,17,45,604.5,72.5,3.25,21.05,267.0,442.6,356.06
2018,6,17,18,0,557.0,67.0,3.3,20.5,218.0,380.18,305.09
2018,6,17,18,15,488.5,59.5,3.3,19.7,172.0,309.46,245.97
2018,6,17,18,30,420.0,52.0,3.3,18.9,126.0,244.96,190.33
2018,6,17,18,45,321.5,41.5,3.25,18.1,88.0,173.89,129.0
2018,6,17,19,0,223.0,31.0,3.2,17.3,50.0,113.27,70.62
2018,6,17,19,15,124.0,18.0,3.25,16.7,27.5,44.12,0.0
2018,6,17,19,30,25.0,5.0,3.3,16.1,5.0,8.68,0.0
2018,6,17,19,45,12.5,2.5,3.3,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,18,4,45,24.0,4.5,1.75,12.45,5.5,0.0,0.0
2018,6,18,5,0,48.0,9.0,1.9,12.8,11.0,7.68,0.0
2018,6,18,5,15,24.0,10.0,2.0,13.35,11.0,8.19,0.08
2018,6,18,5,30,0.0,11.0,2.1,13.9,11.0,9.03,2.13
2018,6,18,5,45,0.0,17.0,2.2,14.4,17.0,13.98,6.7
2018,6,18,6,0,0.0,23.0,2.3,14.9,23.0,18.94,11.25
2018,6,18,6,15,0.0,26.5,2.25,15.35,26.5,21.84,13.89
2018,6,18,6,30,0.0,30.0,2.2,15.8,30.0,24.74,16.48
2018,6,18,6,45,0.0,47.0,2.15,16.3,47.0,38.86,28.95
2018,6,18,7,0,0.0,64.0,2.1,16.8,64.0,53.03,41.28
2018,6,18,7,15,3.5,103.5,2.05,17.4,105.0,84.25,68.22
2018,6,18,7,30,7.0,143.0,2.0,18.0,146.0,113.4,92.81
2018,6,18,7,45,129.5,181.0,1.95,18.55,256.0,128.44,105.0
2018,6,18,8,0,252.0,219.0,1.9,19.1,366.0,142.55,116.26
2018,6,18,8,15,513.5,169.5,1.95,19.7,499.5,132.21,88.99
2018,6,18,8,30,775.0,120.0,2.0,20.3,633.0,170.82,100.39
2018,6,18,8,45,807.0,115.0,2.05,20.85,680.5,222.86,138.32
2018,6,18,9,0,839.0,110.0,2.1,21.4,728.0,284.51,188.42
2018,6,18,9,15,846.5,114.0,2.2,21.9,765.0,340.89,236.92
2018,6,18,9,30,854.0,118.0,2.3,22.4,802.0,397.12,285.09
2018,6,18,9,45,858.0,122.0,2.4,22.9,833.5,451.53,330.92
2018,6,18,10,0,862.0,126.0,2.5,23.4,865.0,504.96,374.67
2018,6,18,10,15,868.5,127.5,2.6,23.85,892.0,556.66,415.88
2018,6,18,10,30,875.0,129.0,2.7,24.3,919.0,607.19,454.97
2018,6,18,10,45,880.0,129.5,2.8,24.7,939.0,654.63,490.86
2018,6,18,11,0,885.0,130.0,2.9,25.1,959.0,700.32,524.57
2018,6,18,11,15,822.5,174.0,3.0,25.4,953.0,737.43,550.3
2018,6,18,11,30,760.0,218.0,3.1,25.7,947.0,768.56,571.12
2018,6,18,11,45,624.5,307.0,3.2,26.05,908.5,769.68,569.18
2018,6,18,12,0,489.0,396.0,3.3,26.4,870.0,764.67,562.56
2018,6,18,12,15,526.5,371.0,3.4,26.5,880.5,798.29,587.19
2018,6,18,12,30,564.0,346.0,3.5,26.6,891.0,830.71,610.67
2018,6,18,12,45,538.0,357.5,3.6,26.7,873.5,837.33,615.0
2018,6,18,13,0,512.0,369.0,3.7,26.8,856.0,840.59,617.22
2018,6,18,13,15,614.0,302.0,3.8,26.75,876.5,887.96,653.3
2018,6,18,13,30,716.0,235.0,3.9,26.7,897.0,935.08,688.67
2018,6,18,13,45,799.5,178.0,3.95,26.6,900.0,959.76,705.96
2018,6,18,14,0,883.0,121.0,4.0,26.5,903.0,976.47,718.21
2018,6,18,14,15,867.0,125.0,4.05,26.3,871.5,967.1,713.61
2018,6,18,14,30,851.0,129.0,4.1,26.1,840.0,954.3,706.97
2018,6,18,14,45,859.0,118.0,4.1,25.85,810.0,945.73,703.14
2018,6,18,15,0,867.0,107.0,4.1,25.6,780.0,933.01,696.57
2018,6,18,15,15,855.5,104.5,4.1,25.6,739.5,907.45,680.67
2018,6,18,15,30,844.0,102.0,4.1,25.6,699.0,878.87,662.75
2018,6,18,15,45,830.5,99.5,4.1,24.95,655.5,854.61,649.43
2018,6,18,16,0,817.0,97.0,4.1,24.3,612.0,818.5,627.6
2018,6,18,16,15,799.5,93.0,4.05,23.85,564.5,775.1,599.62
2018,6,18,16,30,782.0,89.0,4.0,23.4,517.0,729.92,569.93
2018,6,18,16,45,758.5,85.5,4.0,22.95,468.0,679.36,535.88
2018,6,18,17,0,735.0,82.0,4.0,22.5,419.0,628.06,500.1
2018,6,18,17,15,702.5,77.5,3.85,21.9,369.0,569.3,456.35
2018,6,18,17,30,670.0,73.0,3.7,21.3,319.0,513.67,413.56
2018,6,18,17,45,625.0,68.0,3.6,20.65,270.0,449.39,362.63
2018,6,18,18,0,580.0,63.0,3.5,20.0,221.0,387.94,312.13
2018,6,18,18,15,514.5,56.0,3.3,19.3,175.0,318.06,253.17
2018,6,18,18,30,449.0,49.0,3.1,18.6,129.0,254.09,197.55
2018,6,18,18,45,350.5,39.5,2.9,17.9,90.5,182.48,135.46
2018,6,18,19,0,252.0,30.0,2.7,17.2,52.0,121.49,76.36
2018,6,18,19,15,141.5,17.5,2.7,16.8,28.5,47.87,0.0
2018,6,18,19,30,31.0,5.0,2.7,16.4,5.0,9.77,0.0
2018,6,18,19,45,15.5,2.5,2.65,15.95,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,4,45,28.5,5.0,2.45,12.85,6.0,0.0,0.0
2018,6,19,5,0,57.0,10.0,2.5,13.0,12.0,8.54,0.0
2018,6,19,5,15,50.0,14.0,2.55,13.35,17.5,11.38,2.25
2018,6,19,5,30,43.0,18.0,2.6,13.7,23.0,14.52,6.86
2018,6,19,5,45,139.5,29.5,2.6,14.0,57.5,22.28,14.04
2018,6,19,6,0,236.0,41.0,2.6,14.3,92.0,30.9,21.93
2018,6,19,6,15,118.0,54.0,2.6,14.65,79.5,41.46,31.46
2018,6,19,6,30,0.0,67.0,2.6,15.0,67.0,55.22,43.69
2018,6,19,6,45,5.0,84.0,2.6,15.3,86.0,68.59,55.39
2018,6,19,7,0,10.0,101.0,2.6,15.6,105.0,81.83,66.79
2018,6,19,7,15,20.5,127.5,2.55,16.05,137.0,98.19,80.7
2018,6,19,7,30,31.0,154.0,2.5,16.5,169.0,116.18,95.77
2018,6,19,7,45,42.5,179.5,2.5,16.9,202.5,133.01,109.65
2018,6,19,8,0,54.0,205.0,2.5,17.3,236.0,149.34,122.93
2018,6,19,8,15,111.0,216.0,2.5,18.0,287.0,155.87,119.22
2018,6,19,8,30,168.0,227.0,2.5,18.7,338.0,180.61,134.13
2018,6,19,8,45,323.5,214.5,2.5,19.35,446.0,198.59,140.67
2018,6,19,9,0,479.0,202.0,2.5,20.0,554.0,252.12,177.79
2018,6,19,9,15,599.0,184.0,2.5,20.65,648.0,306.45,219.13
2018,6,19,9,30,719.0,166.0,2.5,21.3,742.0,375.38,272.97
2018,6,19,9,45,809.5,135.5,2.5,21.95,809.0,437.98,322.95
2018,6,19,10,0,900.0,105.0,2.5,22.6,876.0,506.48,376.85
2018,6,19,10,15,916.0,101.0,2.55,23.1,907.0,560.67,419.91
2018,6,19,10,30,932.0,97.0,2.6,23.6,938.0,614.41,461.37
2018,6,19,10,45,936.0,98.0,2.65,24.1,958.5,664.02,498.57
2018,6,19,11,0,940.0,99.0,2.7,24.6,979.0,711.66,533.28
2018,6,19,11,15,942.5,99.0,2.8,24.9,992.0,755.25,564.96
2018,6,19,11,30,945.0,99.0,2.9,25.2,1005.0,796.37,593.15
2018,6,19,11,45,947.0,99.0,2.95,25.5,1011.5,834.46,618.1
2018,6,19,12,0,949.0,99.0,3.0,25.8,1018.0,869.75,640.99
2018,6,19,12,15,945.0,102.0,3.1,25.95,1016.0,899.66,660.92
2018,6,19,12,30,941.0,105.0,3.2,26.1,1014.0,926.23,678.66
2018,6,19,12,45,934.5,108.0,3.25,26.25,1004.0,947.13,692.36
2018,6,19,13,0,928.0,111.0,3.3,26.4,994.0,964.4,703.78
2018,6,19,13,15,925.5,110.0,3.4,26.4,978.0,977.94,713.63
2018,6,19,13,30,923.0,109.0,3.5,26.4,962.0,987.73,721.16
2018,6,19,13,45,918.5,108.0,3.55,26.45,939.5,991.82,724.62
2018,6,19,14,0,914.0,107.0,3.6,26.5,917.0,992.09,725.73
2018,6,19,14,15,908.0,106.0,3.65,26.3,888.0,987.13,724.28
2018,6,19,14,30,902.0,105.0,3.7,26.1,859.0,978.45,720.51
2018,6,19,14,45,893.5,103.5,3.75,25.95,824.0,963.24,712.37
2018,6,19,15,0,885.0,102.0,3.8,25.8,789.0,944.55,701.97
2018,6,19,15,15,873.5,100.0,3.8,25.8,748.5,919.22,686.43
2018,6,19,15,30,862.0,98.0,3.8,25.8,708.0,890.82,668.8
2018,6,19,15,45,848.5,95.5,3.85,25.1,664.0,857.25,649.59
2018,6,19,16,0,835.0,93.0,3.9,24.4,620.0,829.36,634.08
2018,6,19,16,15,817.0,90.0,3.9,23.8,572.5,786.19,606.96
2018,6,19,16,30,799.0,87.0,3.9,23.2,525.0,741.22,578.12
2018,6,19,16,45,775.5,83.0,3.9,22.6,475.0,689.5,543.68
2018,6,19,17,0,752.0,79.0,3.9,22.0,425.0,637.0,507.64
2018,6,19,17,15,720.5,75.0,3.85,21.15,374.5,578.79,465.03
2018,6,19,17,30,689.0,71.0,3.8,20.3,324.0,523.36,422.93
2018,6,19,17,45,644.5,66.0,3.75,19.45,274.5,458.47,371.74
2018,6,19,18,0,600.0,61.0,3.7,18.6,225.0,396.35,320.75
2018,6,19,18,15,535.5,54.5,3.6,17.85,178.5,326.48,261.53
2018,6,19,18,30,471.0,48.0,3.5,17.1,132.0,262.37,205.39
2018,6,19,18,45,372.5,39.0,3.4,16.3,93.0,190.02,142.17
2018,6,19,19,0,274.0,30.0,3.3,15.5,54.0,128.42,81.95
2018,6,19,19,15,154.5,18.0,3.3,15.1,30.0,51.45,0.0
2018,6,19,19,30,35.0,6.0,3.3,14.7,6.0,11.36,0.0
2018,6,19,19,45,17.5,3.0,3.3,14.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,20,4,45,59.0,7.0,2.75,11.5,9.0,0.0,0.0
2018,6,20,5,0,118.0,14.0,2.9,11.7,18.0,11.95,0.0
2018,6,20,5,15,247.0,24.5,2.95,12.2,49.5,20.2,8.3
2018,6,20,5,30,376.0,35.0,3.0,12.7,81.0,28.64,19.06
2018,6,20,5,45,384.0,37.5,3.1,13.15,102.5,29.74,20.68
2018,6,20,6,0,392.0,40.0,3.2,13.6,124.0,30.96,22.04
2018,6,20,6,15,196.0,46.0,3.2,14.1,88.0,33.81,24.69
2018,6,20,6,30,0.0,52.0,3.2,14.6,52.0,43.02,32.89
2018,6,20,6,45,2.0,73.5,3.2,15.05,74.5,60.69,48.47
2018,6,20,7,0,4.0,95.0,3.2,15.5,97.0,77.36,62.91
2018,6,20,7,15,15.0,126.0,3.25,16.05,133.5,100.62,82.85
2018,6,20,7,30,26.0,157.0,3.3,16.6,170.0,117.98,97.34
2018,6,20,7,45,51.5,192.5,3.3,17.15,221.5,140.9,116.37
2018,6,20,8,0,77.0,228.0,3.3,17.7,273.0,162.84,134.26
2018,6,20,8,15,141.5,248.0,3.3,18.25,338.5,175.52,134.29
2018,6,20,8,30,206.0,268.0,3.3,18.8,404.0,209.14,155.35
2018,6,20,8,45,391.5,238.5,3.3,19.35,518.5,225.56,159.2
2018,6,20,9,0,577.0,209.0,3.3,19.9,633.0,278.14,194.72
2018,6,20,9,15,681.0,182.0,3.3,20.4,708.5,328.74,234.51
2018,6,20,9,30,785.0,155.0,3.3,20.9,784.0,394.3,287.09
2018,6,20,9,45,849.5,133.5,3.35,21.35,839.5,454.62,336.75
2018,6,20,10,0,914.0,112.0,3.4,21.8,895.0,517.46,387.71
2018,6,20,10,15,921.0,113.0,3.45,22.15,923.0,571.67,431.56
2018,6,20,10,30,928.0,114.0,3.5,22.5,951.0,624.63,473.18
2018,6,20,10,45,933.5,114.5,3.55,22.85,972.5,674.81,511.57
2018,6,20,11,0,939.0,115.0,3.6,23.2,994.0,723.16,547.6
2018,6,20,11,15,942.5,114.5,3.75,23.35,1007.5,767.26,580.6
2018,6,20,11,30,946.0,114.0,3.9,23.5,1021.0,808.96,610.6
2018,6,20,11,45,948.5,113.5,4.0,23.65,1027.5,847.32,636.77
2018,6,20,12,0,951.0,113.0,4.1,23.8,1034.0,882.92,660.94
2018,6,20,12,15,951.5,112.5,4.2,23.75,1033.0,913.9,682.43
2018,6,20,12,30,952.0,112.0,4.3,23.7,1032.0,941.69,701.81
2018,6,20,12,45,951.0,111.0,4.4,23.65,1023.0,964.32,717.76
2018,6,20,13,0,950.0,110.0,4.5,23.6,1014.0,983.35,731.4
2018,6,20,13,15,947.5,109.0,4.6,23.4,998.0,997.27,742.5
2018,6,20,13,30,945.0,108.0,4.7,23.2,982.0,1007.35,751.19
2018,6,20,13,45,941.0,107.0,4.75,23.05,959.0,1012.12,755.89
2018,6,20,14,0,937.0,106.0,4.8,22.9,936.0,1012.99,758.14
2018,6,20,14,15,931.5,104.0,4.8,22.65,906.5,1007.52,756.12
2018,6,20,14,30,926.0,102.0,4.8,22.4,877.0,998.2,751.65
2018,6,20,14,45,918.0,100.5,4.75,22.1,841.5,983.28,743.21
2018,6,20,15,0,910.0,99.0,4.7,21.8,806.0,964.76,732.4
2018,6,20,15,15,899.5,97.0,4.7,21.8,765.5,939.96,716.84
2018,6,20,15,30,889.0,95.0,4.7,21.8,725.0,911.95,699.06
2018,6,20,15,45,875.5,92.5,4.6,21.15,680.0,877.75,677.92
2018,6,20,16,0,862.0,90.0,4.5,20.5,635.0,840.91,654.72
2018,6,20,16,15,845.5,86.5,4.45,20.05,586.5,798.09,626.73
2018,6,20,16,30,829.0,83.0,4.4,19.6,538.0,760.37,602.11
2018,6,20,16,45,806.5,79.5,4.3,19.1,487.5,708.9,566.65
2018,6,20,17,0,784.0,76.0,4.2,18.6,437.0,656.49,529.98
2018,6,20,17,15,753.0,72.0,4.1,18.05,385.5,597.29,485.54
2018,6,20,17,30,722.0,68.0,4.0,17.5,334.0,538.58,439.91
2018,6,20,17,45,679.0,63.5,3.9,16.9,283.5,473.38,387.51
2018,6,20,18,0,636.0,59.0,3.8,16.3,233.0,413.01,336.99
2018,6,20,18,15,559.0,53.5,3.65,15.75,184.0,336.64,271.76
2018,6,20,18,30,482.0,48.0,3.5,15.2,135.0,267.25,210.76
2018,6,20,18,45,377.5,38.5,3.35,14.65,94.0,191.63,144.37
2018,6,20,19,0,273.0,29.0,3.2,14.1,53.0,127.67,82.36
2018,6,20,19,15,158.0,17.5,3.15,13.75,29.5,51.97,0.0
2018,6,20,19,30,43.0,6.0,3.1,13.4,6.0,12.82,0.0
2018,6,20,19,45,21.5,3.0,3.1,13.1,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,68.5,8.0,2.95,11.45,10.0,0.0,0.0
2018,6,21,5,0,137.0,16.0,3.1,11.7,20.0,13.66,0.0
2018,6,21,5,15,237.5,24.0,3.15,12.05,46.5,19.74,7.84
2018,6,21,5,30,338.0,32.0,3.2,12.4,73.0,25.92,16.73
2018,6,21,5,45,317.0,37.0,3.25,12.8,89.0,29.01,20.07
2018,6,21,6,0,296.0,42.0,3.3,13.2,105.0,31.92,22.94
2018,6,21,6,15,148.5,55.5,3.3,13.7,87.0,42.76,32.74
2018,6,21,6,30,1.0,69.0,3.3,14.2,69.0,56.72,45.16
2018,6,21,6,45,6.5,92.0,3.25,14.7,94.5,74.44,60.7
2018,6,21,7,0,12.0,115.0,3.2,15.2,120.0,91.84,75.7
2018,6,21,7,15,31.5,146.0,3.2,15.75,161.0,110.17,91.23
2018,6,21,7,30,51.0,177.0,3.2,16.3,202.0,130.5,108.23
2018,6,21,7,45,87.0,207.0,3.15,16.9,255.0,149.81,124.04
2018,6,21,8,0,123.0,237.0,3.1,17.5,308.0,159.78,131.74
2018,6,21,8,15,286.0,226.5,3.1,18.1,410.5,161.12,119.26
2018,6,21,8,30,449.0,216.0,3.1,18.7,513.0,188.17,128.72
2018,6,21,8,45,670.5,157.0,3.05,19.25,633.0,219.2,142.32
2018,6,21,9,0,892.0,98.0,3.0,19.8,753.0,286.51,189.54
2018,6,21,9,15,913.0,95.5,3.0,20.4,796.5,345.24,240.23
2018,6,21,9,30,934.0,93.0,3.0,21.0,840.0,405.14,291.77
2018,6,21,9,45,942.5,93.0,2.95,21.55,873.5,462.7,340.69
2018,6,21,10,0,951.0,93.0,2.9,22.1,907.0,519.58,387.51
2018,6,21,10,15,956.5,94.0,2.9,22.65,934.5,574.75,431.55
2018,6,21,10,30,962.0,95.0,2.9,23.2,962.0,628.46,472.96
2018,6,21,10,45,966.5,95.0,2.85,23.7,983.0,679.06,510.66
2018,6,21,11,0,971.0,95.0,2.8,24.2,1004.0,727.65,545.68
2018,6,21,11,15,973.0,96.0,2.85,24.55,1017.5,773.07,578.26
2018,6,21,11,30,975.0,97.0,2.9,24.9,1031.0,815.92,607.05
2018,6,21,11,45,976.5,97.0,2.95,25.25,1037.5,854.79,632.27
2018,6,21,12,0,978.0,97.0,3.0,25.6,1044.0,890.72,655.34
2018,6,21,12,15,973.5,100.0,3.1,25.8,1041.5,921.15,675.4
2018,6,21,12,30,969.0,103.0,3.2,26.0,1039.0,948.13,693.2
2018,6,21,12,45,962.0,107.0,3.3,26.2,1029.5,970.22,707.83
2018,6,21,13,0,955.0,111.0,3.4,26.4,1020.0,988.59,720.12
2018,6,21,13,15,952.0,110.0,3.5,26.4,1003.5,1002.19,729.98
2018,6,21,13,30,949.0,109.0,3.6,26.4,987.0,1011.93,737.47
2018,6,21,13,45,945.5,108.0,3.7,26.45,964.5,1017.29,742.1
2018,6,21,14,0,942.0,107.0,3.8,26.5,942.0,1018.73,744.33
2018,6,21,14,15,936.5,105.5,3.8,26.35,912.5,1013.85,742.48
2018,6,21,14,30,931.0,104.0,3.8,26.2,883.0,1005.11,738.26
2018,6,21,14,45,923.5,102.0,3.85,26.05,847.5,990.17,730.39
2018,6,21,15,0,916.0,100.0,3.9,25.9,812.0,971.59,720.19
2018,6,21,15,15,905.0,98.0,3.9,25.9,771.0,946.3,704.79
2018,6,21,15,30,894.0,96.0,3.9,25.9,730.0,917.79,687.23
2018,6,21,15,45,880.5,93.5,3.8,25.35,684.5,883.54,666.6
2018,6,21,16,0,867.0,91.0,3.7,24.8,639.0,846.61,643.95
2018,6,21,16,15,849.5,88.0,3.65,24.4,590.5,811.09,621.9
2018,6,21,16,30,832.0,85.0,3.6,24.0,542.0,765.48,592.34
2018,6,21,16,45,808.0,82.0,3.55,23.6,491.0,713.38,557.59
2018,6,21,17,0,784.0,79.0,3.5,23.2,440.0,660.43,521.47
2018,6,21,17,15,753.0,75.0,3.4,22.55,388.5,601.19,478.27
2018,6,21,17,30,722.0,71.0,3.3,21.9,337.0,542.43,433.91
2018,6,21,17,45,678.5,66.0,3.25,21.2,286.0,478.65,384.09
2018,6,21,18,0,635.0,61.0,3.2,20.5,235.0,415.3,332.66
2018,6,21,18,15,568.0,55.0,2.9,19.6,187.0,342.93,272.09
2018,6,21,18,30,501.0,49.0,2.6,18.7,139.0,276.45,214.59
2018,6,21,18,45,396.5,40.0,2.3,17.75,98.0,200.11,148.79
2018,6,21,19,0,292.0,31.0,2.0,16.8,57.0,135.14,86.7
2018,6,21,19,15,165.0,18.5,2.0,16.3,31.5,65.19,0.0
2018,6,21,19,30,38.0,6.0,2.0,15.8,6.0,11.95,0.0
2018,6,21,19,45,19.0,3.0,2.0,15.35,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
