Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,1,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.5,1.7,12.0,9.0,0.0,0.0
2018,6,22,5,0,110.0,15.0,1.8,12.4,18.0,12.8,0.0
2018,6,22,5,15,238.5,26.5,1.9,13.05,50.0,22.04,9.18
2018,6,22,5,30,367.0,38.0,2.0,13.7,82.0,31.3,21.23
2018,6,22,5,45,454.5,46.0,2.15,14.3,126.0,37.21,27.14
2018,6,22,6,0,542.0,54.0,2.3,14.9,170.0,43.1,32.67
2018,6,22,6,15,600.0,59.5,2.2,15.7,219.0,46.74,35.99
2018,6,22,6,30,658.0,65.0,2.1,16.5,268.0,50.38,39.14
2018,6,22,6,45,698.0,70.0,2.0,17.25,319.5,58.23,45.87
2018,6,22,7,0,738.0,75.0,1.9,18.0,371.0,61.47,48.44
2018,6,22,7,15,767.0,79.0,1.8,19.0,423.0,63.73,50.04
2018,6,22,7,30,796.0,83.0,1.7,20.0,475.0,65.92,51.53
2018,6,22,7,45,818.0,85.5,1.6,21.05,525.0,66.86,51.92
2018,6,22,8,0,840.0,88.0,1.5,22.1,575.0,67.76,52.27
2018,6,22,8,15,856.5,91.0,1.5,23.0,623.0,111.29,63.95
2018,6,22,8,30,873.0,94.0,1.5,23.9,671.0,169.52,94.26
2018,6,22,8,45,886.0,96.5,1.5,24.8,715.0,228.34,136.71
2018,6,22,9,0,899.0,99.0,1.5,25.7,759.0,288.06,184.85
2018,6,22,9,15,907.5,101.0,1.55,26.6,797.5,346.75,233.87
2018,6,22,9,30,916.0,103.0,1.6,27.5,836.0,405.32,282.37
2018,6,22,9,45,921.5,106.5,1.65,28.35,869.5,463.39,329.3
2018,6,22,10,0,927.0,110.0,1.7,29.2,903.0,520.55,373.91
2018,6,22,10,15,933.5,110.5,1.75,29.95,930.5,574.83,415.03
2018,6,22,10,30,940.0,111.0,1.8,30.7,958.0,627.78,453.72
2018,6,22,10,45,944.0,111.5,1.85,31.5,978.5,677.64,488.85
2018,6,22,11,0,948.0,112.0,1.9,32.3,999.0,725.51,521.47
2018,6,22,11,15,950.0,112.5,2.0,32.7,1012.0,769.78,551.96
2018,6,22,11,30,952.0,113.0,2.1,33.1,1025.0,811.53,579.43
2018,6,22,11,45,953.0,113.0,2.15,33.5,1031.0,849.43,602.72
2018,6,22,12,0,954.0,113.0,2.2,33.9,1037.0,884.46,624.02
2018,6,22,12,15,952.5,113.5,2.35,34.0,1035.0,914.8,643.91
2018,6,22,12,30,951.0,114.0,2.5,34.1,1033.0,941.86,661.77
2018,6,22,12,45,947.5,115.5,2.65,34.25,1024.0,964.63,676.86
2018,6,22,13,0,944.0,117.0,2.8,34.4,1015.0,983.79,689.77
2018,6,22,13,15,940.5,116.0,2.9,34.35,998.5,996.94,699.19
2018,6,22,13,30,937.0,115.0,3.0,34.3,982.0,1006.24,706.37
2018,6,22,13,45,932.0,114.0,3.15,34.2,958.5,1010.25,710.91
2018,6,22,14,0,927.0,113.0,3.3,34.1,935.0,1010.36,713.15
2018,6,22,14,15,919.0,112.0,3.4,33.9,904.5,1003.76,711.17
2018,6,22,14,30,911.0,111.0,3.5,33.7,874.0,993.38,706.92
2018,6,22,14,45,902.0,109.0,3.55,33.45,838.0,977.36,698.93
2018,6,22,15,0,893.0,107.0,3.6,33.2,802.0,957.8,688.72
2018,6,22,15,15,881.5,105.0,3.6,33.2,761.0,932.56,673.82
2018,6,22,15,30,870.0,103.0,3.6,33.2,720.0,904.2,656.89
2018,6,22,15,45,856.0,100.0,3.7,32.45,675.0,869.65,638.25
2018,6,22,16,0,842.0,97.0,3.8,31.7,630.0,840.93,623.23
2018,6,22,16,15,823.5,94.0,3.75,31.15,582.0,797.25,596.43
2018,6,22,16,30,805.0,91.0,3.7,30.6,534.0,751.75,567.98
2018,6,22,16,45,780.5,87.5,3.65,30.0,483.5,699.68,534.4
2018,6,22,17,0,756.0,84.0,3.6,29.4,433.0,646.86,499.21
2018,6,22,17,15,723.0,79.5,3.45,28.5,381.5,586.88,456.71
2018,6,22,17,30,690.0,75.0,3.3,27.6,330.0,530.17,415.06
2018,6,22,17,45,643.5,70.0,3.15,26.65,279.5,464.0,364.7
2018,6,22,18,0,597.0,65.0,3.0,25.7,229.0,400.73,314.63
2018,6,22,18,15,529.5,57.5,2.75,24.5,181.5,328.31,255.76
2018,6,22,18,30,462.0,50.0,2.5,23.3,134.0,261.98,199.98
2018,6,22,18,45,359.5,41.0,2.2,22.15,94.5,188.38,137.87
2018,6,22,19,0,257.0,32.0,1.9,21.0,55.0,125.85,79.76
2018,6,22,19,15,143.5,19.0,1.9,20.4,30.5,60.47,0.0
2018,6,22,19,30,30.0,6.0,1.9,19.8,6.0,10.53,0.0
2018,6,22,19,45,15.0,3.0,1.9,19.25,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,53.0,7.0,1.35,15.4,8.5,0.0,0.0
2018,6,23,5,0,106.0,14.0,1.4,15.8,17.0,11.95,0.0
2018,6,23,5,15,240.0,25.0,1.55,16.55,49.0,20.69,7.88
2018,6,23,5,30,374.0,36.0,1.7,17.3,81.0,29.57,19.4
2018,6,23,5,45,462.5,43.5,1.85,18.1,124.5,35.15,24.9
2018,6,23,6,0,551.0,51.0,2.0,18.9,168.0,40.73,30.04
2018,6,23,6,15,608.5,55.5,2.0,19.65,216.5,43.7,32.73
2018,6,23,6,30,666.0,60.0,2.0,20.4,265.0,50.83,38.9
2018,6,23,6,45,706.0,64.0,2.0,21.2,316.0,53.51,41.03
2018,6,23,7,0,746.0,68.0,2.0,22.0,367.0,56.16,43.07
2018,6,23,7,15,774.5,71.0,2.05,23.0,418.0,57.89,44.22
2018,6,23,7,30,803.0,74.0,2.1,24.0,469.0,59.57,45.3
2018,6,23,7,45,824.5,76.5,2.2,24.95,519.0,69.21,53.07
2018,6,23,8,0,846.0,79.0,2.3,25.9,569.0,71.1,54.24
2018,6,23,8,15,862.0,81.5,2.4,26.7,616.0,104.63,57.99
2018,6,23,8,30,878.0,84.0,2.5,27.5,663.0,162.61,87.65
2018,6,23,8,45,890.5,85.0,2.6,28.3,706.0,220.44,129.09
2018,6,23,9,0,903.0,86.0,2.7,29.1,749.0,279.06,176.43
2018,6,23,9,15,912.0,88.5,2.75,29.85,788.0,338.32,226.02
2018,6,23,9,30,921.0,91.0,2.8,30.6,827.0,397.54,275.3
2018,6,23,9,45,928.0,92.5,2.85,31.35,860.5,454.9,322.1
2018,6,23,10,0,935.0,94.0,2.9,32.1,894.0,511.47,366.81
2018,6,23,10,15,940.0,95.0,3.0,32.7,921.0,565.61,408.61
2018,6,23,10,30,945.0,96.0,3.1,33.3,948.0,618.27,447.98
2018,6,23,10,45,949.0,97.0,3.15,33.95,968.5,668.63,484.23
2018,6,23,11,0,953.0,98.0,3.2,34.6,989.0,716.99,517.96
2018,6,23,11,15,956.0,98.5,3.25,34.9,1003.5,762.05,549.31
2018,6,23,11,30,959.0,99.0,3.3,35.2,1018.0,804.65,577.25
2018,6,23,11,45,960.5,99.5,3.35,35.5,1025.0,843.47,601.71
2018,6,23,12,0,962.0,100.0,3.4,35.8,1032.0,879.43,624.15
2018,6,23,12,15,961.0,100.5,3.45,35.9,1030.5,910.27,643.72
2018,6,23,12,30,960.0,101.0,3.5,36.0,1029.0,937.82,661.2
2018,6,23,12,45,958.5,102.0,3.55,36.15,1021.5,961.96,676.39
2018,6,23,13,0,957.0,103.0,3.6,36.3,1014.0,982.54,689.38
2018,6,23,13,15,954.5,102.0,3.65,36.25,998.0,996.59,698.94
2018,6,23,13,30,952.0,101.0,3.7,36.2,982.0,1006.78,706.23
2018,6,23,13,45,948.0,100.5,3.75,36.2,959.5,1012.14,710.48
2018,6,23,14,0,944.0,100.0,3.8,36.2,937.0,1013.59,712.43
2018,6,23,14,15,939.0,98.5,3.75,36.1,908.5,1009.17,710.49
2018,6,23,14,30,934.0,97.0,3.7,36.0,880.0,1000.89,706.26
2018,6,23,14,45,926.0,95.5,3.7,35.85,844.5,985.98,698.43
2018,6,23,15,0,918.0,94.0,3.7,35.7,809.0,967.45,688.4
2018,6,23,15,15,907.5,92.5,3.7,35.7,768.5,943.14,674.27
2018,6,23,15,30,897.0,91.0,3.7,35.7,728.0,915.61,658.08
2018,6,23,15,45,883.5,89.0,3.6,35.2,683.0,881.86,638.55
2018,6,23,16,0,870.0,87.0,3.5,34.7,638.0,845.45,617.1
2018,6,23,16,15,852.5,84.0,3.45,34.25,589.5,802.21,590.92
2018,6,23,16,30,835.0,81.0,3.4,33.8,541.0,764.07,567.85
2018,6,23,16,45,811.5,78.0,3.3,33.35,490.0,712.3,534.65
2018,6,23,17,0,788.0,75.0,3.2,32.9,439.0,659.65,500.19
2018,6,23,17,15,754.5,72.0,3.05,31.85,387.5,599.82,459.13
2018,6,23,17,30,721.0,69.0,2.9,30.8,336.0,540.66,416.79
2018,6,23,17,45,674.5,64.5,2.75,29.75,284.5,475.64,368.29
2018,6,23,18,0,628.0,60.0,2.6,28.7,233.0,411.55,318.53
2018,6,23,18,15,558.5,54.0,2.55,27.4,185.0,338.36,260.27
2018,6,23,18,30,489.0,48.0,2.5,26.1,137.0,271.38,204.85
2018,6,23,18,45,383.5,39.5,2.45,24.8,96.5,195.78,141.92
2018,6,23,19,0,278.0,31.0,2.4,23.5,56.0,131.61,82.92
2018,6,23,19,15,157.5,18.5,2.6,22.75,31.0,63.91,0.0
2018,6,23,19,30,37.0,6.0,2.8,22.0,6.0,11.83,0.0
2018,6,23,19,45,18.5,3.0,3.0,21.25,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.3,17.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,3.2,14.75,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.3,14.9,13.0,9.39,0.0
2018,6,24,5,15,150.5,26.0,3.35,15.4,41.0,20.15,7.33
2018,6,24,5,30,238.0,41.0,3.4,15.9,69.0,31.51,21.12
2018,6,24,5,45,309.0,54.0,3.5,16.4,108.5,41.12,30.25
2018,6,24,6,0,380.0,67.0,3.6,16.9,148.0,50.54,38.89
2018,6,24,6,15,437.0,78.0,3.65,17.5,194.0,58.22,45.79
2018,6,24,6,30,494.0,89.0,3.7,18.1,240.0,67.77,54.12
2018,6,24,6,45,538.0,97.0,3.75,18.7,289.0,72.2,57.79
2018,6,24,7,0,582.0,105.0,3.8,19.3,338.0,76.47,61.2
2018,6,24,7,15,616.5,111.5,3.8,19.9,388.0,79.33,63.33
2018,6,24,7,30,651.0,118.0,3.8,20.5,438.0,82.06,65.29
2018,6,24,7,45,678.5,122.5,3.85,21.15,486.5,83.17,65.83
2018,6,24,8,0,706.0,127.0,3.9,21.8,535.0,84.2,66.3
2018,6,24,8,15,728.0,131.5,3.9,22.3,582.5,113.78,69.87
2018,6,24,8,30,750.0,136.0,3.9,22.8,630.0,167.57,98.65
2018,6,24,8,45,767.0,138.5,3.95,23.35,673.0,228.18,143.21
2018,6,24,9,0,784.0,141.0,4.0,23.9,716.0,282.99,187.97
2018,6,24,9,15,805.0,140.0,4.05,24.3,757.5,337.82,234.52
2018,6,24,9,30,826.0,139.0,4.1,24.7,799.0,394.17,282.4
2018,6,24,9,45,846.5,135.5,4.15,25.1,836.0,449.66,328.98
2018,6,24,10,0,867.0,132.0,4.2,25.5,873.0,507.42,376.13
2018,6,24,10,15,874.5,133.0,4.2,25.75,900.5,559.75,418.27
2018,6,24,10,30,882.0,134.0,4.2,26.0,928.0,610.99,458.38
2018,6,24,10,45,888.0,134.5,4.25,26.3,949.5,659.62,495.51
2018,6,24,11,0,894.0,135.0,4.3,26.6,971.0,706.59,530.49
2018,6,24,11,15,898.0,135.5,4.35,26.7,985.5,750.31,562.77
2018,6,24,11,30,902.0,136.0,4.4,26.8,1000.0,791.84,592.9
2018,6,24,11,45,905.0,135.5,4.45,26.9,1007.0,829.46,618.47
2018,6,24,12,0,908.0,135.0,4.5,27.0,1014.0,864.52,642.08
2018,6,24,12,15,910.5,134.0,4.5,27.05,1014.5,896.04,663.12
2018,6,24,12,30,913.0,133.0,4.5,27.1,1015.0,924.64,682.15
2018,6,24,12,45,914.5,130.0,4.5,27.15,1007.0,947.47,697.33
2018,6,24,13,0,916.0,127.0,4.5,27.2,999.0,966.88,710.28
2018,6,24,13,15,912.0,127.0,4.5,27.15,983.0,980.35,719.66
2018,6,24,13,30,908.0,127.0,4.5,27.1,967.0,990.1,726.71
2018,6,24,13,45,901.5,126.5,4.5,27.0,943.5,993.26,729.67
2018,6,24,14,0,895.0,126.0,4.5,26.9,920.0,992.63,730.29
2018,6,24,14,15,887.0,125.0,4.55,26.65,890.5,986.34,728.0
2018,6,24,14,30,879.0,124.0,4.6,26.4,861.0,976.39,723.48
2018,6,24,14,45,869.0,122.5,4.6,26.2,825.5,960.49,714.59
2018,6,24,15,0,859.0,121.0,4.6,26.0,790.0,941.19,703.49
2018,6,24,15,15,847.0,118.5,4.6,26.0,749.5,926.36,694.93
2018,6,24,15,30,835.0,116.0,4.6,26.0,709.0,897.45,676.73
2018,6,24,15,45,818.0,113.5,4.6,25.2,664.0,861.31,655.62
2018,6,24,16,0,801.0,111.0,4.6,24.4,619.0,822.78,632.5
2018,6,24,16,15,777.0,108.0,4.6,23.85,569.5,775.86,602.33
2018,6,24,16,30,753.0,105.0,4.6,23.3,520.0,727.55,570.59
2018,6,24,16,45,724.5,101.5,4.6,22.75,470.0,677.77,537.06
2018,6,24,17,0,696.0,98.0,4.6,22.2,420.0,624.32,498.83
2018,6,24,17,15,659.5,93.0,4.55,21.55,369.5,563.94,453.88
2018,6,24,17,30,623.0,88.0,4.5,20.9,319.0,504.73,408.39
2018,6,24,17,45,573.5,81.0,4.4,20.2,269.0,437.54,354.96
2018,6,24,18,0,524.0,74.0,4.3,19.5,219.0,373.65,302.42
2018,6,24,18,15,458.0,65.5,4.15,18.85,173.5,304.28,243.76
2018,6,24,18,30,392.0,57.0,4.0,18.2,128.0,240.84,188.67
2018,6,24,18,45,302.5,44.5,3.85,17.55,89.5,170.61,127.83
2018,6,24,19,0,213.0,32.0,3.7,16.9,51.0,113.17,73.54
2018,6,24,19,15,120.5,18.5,3.6,16.55,28.0,54.8,0.0
2018,6,24,19,30,28.0,5.0,3.5,16.2,5.0,9.37,0.0
2018,6,24,19,45,14.0,2.5,3.4,15.85,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.0,3.35,13.25,2.0,0.0,0.0
2018,6,25,5,0,14.0,4.0,3.5,13.4,4.0,3.41,0.0
2018,6,25,5,15,72.0,15.5,3.6,13.8,23.0,11.96,1.94
2018,6,25,5,30,130.0,27.0,3.7,14.2,42.0,20.65,11.99
2018,6,25,5,45,103.5,24.5,3.8,14.55,40.0,18.46,10.6
2018,6,25,6,0,77.0,22.0,3.9,14.9,38.0,16.28,8.84
2018,6,25,6,15,38.5,22.5,3.9,15.3,30.5,17.73,10.2
2018,6,25,6,30,0.0,23.0,3.9,15.7,23.0,18.95,11.29
2018,6,25,6,45,0.0,34.0,3.85,16.1,34.0,28.06,19.37
2018,6,25,7,0,0.0,45.0,3.8,16.5,45.0,37.21,27.36
2018,6,25,7,15,0.0,78.0,3.75,17.05,78.0,64.73,51.35
2018,6,25,7,30,0.0,111.0,3.7,17.6,111.0,90.24,73.15
2018,6,25,7,45,2.0,137.5,3.65,18.1,138.5,110.15,89.81
2018,6,25,8,0,4.0,164.0,3.6,18.6,166.0,129.64,105.88
2018,6,25,8,15,27.5,206.0,3.6,19.1,224.0,152.83,118.72
2018,6,25,8,30,51.0,248.0,3.6,19.6,282.0,186.88,143.8
2018,6,25,8,45,74.5,288.0,3.6,20.15,341.0,223.35,170.65
2018,6,25,9,0,98.0,328.0,3.6,20.7,400.0,263.56,200.56
2018,6,25,9,15,244.0,313.0,3.6,21.15,504.5,293.82,219.52
2018,6,25,9,30,390.0,298.0,3.6,21.6,609.0,350.3,260.85
2018,6,25,9,45,639.0,207.0,3.65,22.1,742.0,414.03,308.16
2018,6,25,10,0,888.0,116.0,3.7,22.6,875.0,504.95,377.86
2018,6,25,10,15,895.0,117.0,3.75,22.9,902.5,557.96,420.84
2018,6,25,10,30,902.0,118.0,3.8,23.2,930.0,609.8,461.82
2018,6,25,10,45,907.5,118.5,3.9,23.55,951.0,658.93,499.73
2018,6,25,11,0,913.0,119.0,4.0,23.9,972.0,706.31,535.38
2018,6,25,11,15,917.0,119.0,4.05,24.05,986.5,750.29,568.06
2018,6,25,11,30,921.0,119.0,4.1,24.2,1001.0,792.02,598.09
2018,6,25,11,45,923.0,119.0,4.15,24.3,1007.5,829.77,623.83
2018,6,25,12,0,925.0,119.0,4.2,24.4,1014.0,864.83,647.6
2018,6,25,12,15,927.0,117.0,4.3,24.4,1013.5,895.34,668.68
2018,6,25,12,30,929.0,115.0,4.4,24.4,1013.0,922.78,687.71
2018,6,25,12,45,930.5,113.0,4.45,24.35,1005.5,946.53,704.18
2018,6,25,13,0,932.0,111.0,4.5,24.3,998.0,966.83,718.37
2018,6,25,13,15,929.0,110.0,4.55,24.2,982.0,980.29,728.39
2018,6,25,13,30,926.0,109.0,4.6,24.1,966.0,989.98,736.06
2018,6,25,13,45,922.0,107.5,4.65,23.95,943.5,994.4,740.49
2018,6,25,14,0,918.0,106.0,4.7,23.8,921.0,994.98,742.5
2018,6,25,14,15,913.0,104.5,4.7,23.6,892.5,990.78,741.16
2018,6,25,14,30,908.0,103.0,4.7,23.4,864.0,982.8,737.42
2018,6,25,14,45,900.5,100.5,4.65,23.2,829.0,967.71,728.55
2018,6,25,15,0,893.0,98.0,4.6,23.0,794.0,949.04,717.35
2018,6,25,15,15,882.0,96.5,4.6,23.0,754.0,924.81,702.21
2018,6,25,15,30,871.0,95.0,4.6,23.0,714.0,897.46,684.92
2018,6,25,15,45,859.0,92.0,4.55,22.2,670.0,864.65,665.51
2018,6,25,16,0,847.0,89.0,4.5,21.4,626.0,829.14,643.97
2018,6,25,16,15,831.5,86.0,4.45,20.85,579.5,788.32,617.65
2018,6,25,16,30,816.0,83.0,4.4,20.3,533.0,752.62,594.72
2018,6,25,16,45,794.0,80.0,4.35,19.8,483.5,702.7,560.69
2018,6,25,17,0,772.0,77.0,4.3,19.3,434.0,651.82,525.26
2018,6,25,17,15,741.5,73.0,4.25,18.7,383.5,593.51,481.8
2018,6,25,17,30,711.0,69.0,4.2,18.1,333.0,535.65,437.11
2018,6,25,17,45,668.0,64.5,4.15,17.5,283.0,473.07,386.92
2018,6,25,18,0,625.0,60.0,4.1,16.9,233.0,411.09,335.35
2018,6,25,18,15,561.5,53.5,4.0,16.35,185.5,340.2,274.68
2018,6,25,18,30,498.0,47.0,3.9,15.8,138.0,274.94,216.99
2018,6,25,18,45,399.5,39.0,3.8,15.3,98.0,201.74,152.36
2018,6,25,19,0,301.0,31.0,3.7,14.8,58.0,139.08,91.48
2018,6,25,19,15,175.0,19.0,3.65,14.5,32.5,69.0,0.0
2018,6,25,19,30,49.0,7.0,3.6,14.2,7.0,14.94,0.0
2018,6,25,19,45,24.5,3.5,3.5,13.9,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,26,4,45,45.5,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,26,5,0,91.0,13.0,2.9,12.0,16.0,11.1,0.0
2018,6,26,5,15,217.0,26.0,3.0,12.55,47.5,21.65,7.82
2018,6,26,5,30,343.0,39.0,3.1,13.1,79.0,32.24,21.96
2018,6,26,5,45,432.0,47.5,3.15,13.6,122.0,38.5,28.29
2018,6,26,6,0,521.0,56.0,3.2,14.1,165.0,44.72,34.19
2018,6,26,6,15,580.5,62.5,3.15,14.7,214.5,49.06,38.19
2018,6,26,6,30,640.0,69.0,3.1,15.3,264.0,53.35,41.97
2018,6,26,6,45,682.5,73.0,3.1,15.85,315.0,55.55,43.77
2018,6,26,7,0,725.0,77.0,3.1,16.4,366.0,62.98,50.09
2018,6,26,7,15,755.5,81.0,3.1,17.05,418.0,65.18,51.72
2018,6,26,7,30,786.0,85.0,3.1,17.7,470.0,67.32,53.26
2018,6,26,7,45,809.0,88.5,3.1,18.35,520.5,68.91,54.3
2018,6,26,8,0,832.0,92.0,3.1,19.0,571.0,70.41,55.26
2018,6,26,8,15,849.5,94.5,3.1,19.6,619.0,101.13,58.27
2018,6,26,8,30,867.0,97.0,3.1,20.2,667.0,167.7,95.21
2018,6,26,8,45,881.5,98.0,3.15,20.8,711.0,225.5,137.46
2018,6,26,9,0,896.0,99.0,3.2,21.4,755.0,284.33,186.23
2018,6,26,9,15,904.5,102.0,3.25,21.9,794.0,343.62,237.56
2018,6,26,9,30,913.0,105.0,3.3,22.4,833.0,402.83,288.74
2018,6,26,9,45,918.5,108.0,3.35,22.95,866.5,460.49,337.68
2018,6,26,10,0,924.0,111.0,3.4,23.5,900.0,517.25,384.47
2018,6,26,10,15,931.0,111.5,3.5,23.85,928.0,571.77,428.55
2018,6,26,10,30,938.0,112.0,3.6,24.2,956.0,625.03,470.37
2018,6,26,10,45,943.0,112.0,3.7,24.5,977.0,675.19,508.89
2018,6,26,11,0,948.0,112.0,3.8,24.8,998.0,723.44,545.03
2018,6,26,11,15,951.0,112.0,3.9,24.9,1011.5,768.19,578.31
2018,6,26,11,30,954.0,112.0,4.0,25.0,1025.0,810.5,608.55
2018,6,26,11,45,956.5,111.0,4.1,25.1,1031.5,848.99,634.78
2018,6,26,12,0,959.0,110.0,4.2,25.2,1038.0,884.67,659.0
2018,6,26,12,15,961.0,108.5,4.3,25.15,1037.5,916.53,680.98
2018,6,26,12,30,963.0,107.0,4.4,25.1,1037.0,945.22,700.84
2018,6,26,12,45,964.5,104.5,4.45,25.05,1029.5,969.19,717.34
2018,6,26,13,0,966.0,102.0,4.5,25.0,1022.0,989.56,731.52
2018,6,26,13,15,964.0,101.5,4.55,24.9,1006.5,1004.85,742.59
2018,6,26,13,30,962.0,101.0,4.6,24.8,991.0,1016.27,751.38
2018,6,26,13,45,960.0,99.0,4.65,24.65,969.0,1022.29,756.87
2018,6,26,14,0,958.0,97.0,4.7,24.5,947.0,1024.32,759.88
2018,6,26,14,15,953.0,95.0,4.75,24.2,917.5,1019.49,758.92
2018,6,26,14,30,948.0,93.0,4.8,23.9,888.0,1010.71,755.46
2018,6,26,14,45,941.0,91.5,4.8,23.6,853.0,996.73,748.16
2018,6,26,15,0,934.0,90.0,4.8,23.3,818.0,979.03,738.43
2018,6,26,15,15,924.0,88.0,4.8,23.3,777.0,954.46,723.14
2018,6,26,15,30,914.0,86.0,4.8,23.3,736.0,926.56,705.59
2018,6,26,15,45,902.0,83.5,4.75,22.45,691.0,893.22,686.16
2018,6,26,16,0,890.0,81.0,4.7,21.6,646.0,857.05,664.49
2018,6,26,16,15,874.0,78.5,4.65,21.05,597.5,815.03,637.51
2018,6,26,16,30,858.0,76.0,4.6,20.5,549.0,770.93,608.62
2018,6,26,16,45,837.0,73.0,4.55,19.95,498.5,720.72,574.66
2018,6,26,17,0,816.0,70.0,4.5,19.4,448.0,675.29,543.59
2018,6,26,17,15,786.5,66.5,4.4,18.85,396.0,616.41,500.0
2018,6,26,17,30,757.0,63.0,4.3,18.3,344.0,557.81,454.58
2018,6,26,17,45,716.0,59.0,4.2,17.7,293.0,492.72,402.42
2018,6,26,18,0,675.0,55.0,4.1,17.1,242.0,429.76,350.06
2018,6,26,18,15,613.0,49.5,3.95,16.55,193.5,357.88,288.5
2018,6,26,18,30,551.0,44.0,3.8,16.0,145.0,293.93,231.59
2018,6,26,18,45,447.5,37.0,3.65,15.45,103.0,217.17,163.82
2018,6,26,19,0,344.0,30.0,3.5,14.9,61.0,151.43,99.72
2018,6,26,19,15,207.0,19.0,3.45,14.55,34.5,76.93,0.0
2018,6,26,19,30,70.0,8.0,3.4,14.2,8.0,19.7,0.0
2018,6,26,19,45,35.0,4.0,3.35,13.9,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.5,3.3,12.2,8.0,0.0,0.0
2018,6,27,5,0,93.0,13.0,3.4,12.3,16.0,11.1,0.0
2018,6,27,5,15,223.5,26.0,3.45,12.7,48.0,21.7,7.46
2018,6,27,5,30,354.0,39.0,3.5,13.1,80.0,32.32,21.98
2018,6,27,5,45,393.0,43.5,3.6,13.5,109.0,34.92,25.14
2018,6,27,6,0,432.0,48.0,3.7,13.9,138.0,37.65,27.92
2018,6,27,6,15,216.0,49.0,3.65,14.4,94.0,36.13,26.7
2018,6,27,6,30,0.0,50.0,3.6,14.9,50.0,41.36,31.36
2018,6,27,6,45,0.0,63.5,3.6,15.4,63.5,52.61,41.25
2018,6,27,7,0,0.0,77.0,3.6,15.9,77.0,63.74,50.87
2018,6,27,7,15,1.0,103.0,3.6,16.45,103.5,83.76,68.1
2018,6,27,7,30,2.0,129.0,3.6,17.0,130.0,103.32,84.63
2018,6,27,7,45,13.0,166.0,3.6,17.55,173.5,130.2,107.16
2018,6,27,8,0,24.0,203.0,3.6,18.1,217.0,156.23,128.59
2018,6,27,8,15,169.0,210.5,3.6,18.65,320.5,154.2,116.88
2018,6,27,8,30,314.0,218.0,3.6,19.2,424.0,180.11,127.98
2018,6,27,8,45,419.5,219.0,3.65,19.7,514.0,215.15,149.7
2018,6,27,9,0,525.0,220.0,3.7,20.2,604.0,270.91,190.69
2018,6,27,9,15,687.0,175.5,3.75,20.6,706.0,321.73,228.59
2018,6,27,9,30,849.0,131.0,3.8,21.0,808.0,394.36,285.7
2018,6,27,9,45,879.5,124.0,3.85,21.4,851.0,455.56,337.14
2018,6,27,10,0,910.0,117.0,3.9,21.8,894.0,514.63,386.0
2018,6,27,10,15,916.5,118.0,3.95,22.05,921.5,568.64,430.19
2018,6,27,10,30,923.0,119.0,4.0,22.3,949.0,621.38,472.13
2018,6,27,10,45,928.0,119.0,4.1,22.55,969.5,670.95,510.74
2018,6,27,11,0,933.0,119.0,4.2,22.8,990.0,718.65,547.02
2018,6,27,11,15,936.0,119.0,4.3,22.85,1004.0,762.89,580.44
2018,6,27,11,30,939.0,119.0,4.4,22.9,1018.0,804.73,611.11
2018,6,27,11,45,941.5,119.0,4.5,22.9,1025.0,843.65,638.39
2018,6,27,12,0,944.0,119.0,4.6,22.9,1032.0,879.85,663.8
2018,6,27,12,15,943.5,119.0,4.7,22.75,1031.0,910.65,685.89
2018,6,27,12,30,943.0,119.0,4.8,22.6,1030.0,938.26,705.88
2018,6,27,12,45,941.5,118.5,4.85,22.5,1021.5,961.19,722.24
2018,6,27,13,0,940.0,118.0,4.9,22.4,1013.0,980.56,736.29
2018,6,27,13,15,938.0,117.0,4.95,22.15,997.5,995.34,747.79
2018,6,27,13,30,936.0,116.0,5.0,21.9,982.0,1006.32,756.86
2018,6,27,13,45,932.0,113.5,5.05,21.7,958.5,1010.1,761.04
2018,6,27,14,0,928.0,111.0,5.1,21.5,935.0,1009.94,762.71
2018,6,27,14,15,922.5,109.0,5.15,21.2,905.5,1004.95,761.51
2018,6,27,14,30,917.0,107.0,5.2,20.9,876.0,996.12,757.81
2018,6,27,14,45,909.5,105.0,5.2,20.55,841.0,981.64,750.08
2018,6,27,15,0,902.0,103.0,5.2,20.2,806.0,963.57,739.91
2018,6,27,15,15,891.0,101.0,5.2,20.2,765.5,938.81,724.08
2018,6,27,15,30,880.0,99.0,5.2,20.2,725.0,910.87,706.02
2018,6,27,15,45,867.5,95.5,5.2,19.4,680.0,876.97,685.79
2018,6,27,16,0,855.0,92.0,5.2,18.6,635.0,840.36,663.31
2018,6,27,16,15,839.0,89.0,5.2,18.1,587.5,806.72,641.92
2018,6,27,16,30,823.0,86.0,5.2,17.6,540.0,762.8,612.51
2018,6,27,16,45,799.5,82.0,5.2,17.15,489.0,710.35,575.98
2018,6,27,17,0,776.0,78.0,5.2,16.7,438.0,657.03,538.0
2018,6,27,17,15,722.0,76.5,5.1,16.2,380.5,585.72,482.93
2018,6,27,17,30,668.0,75.0,5.0,15.7,323.0,519.37,430.03
2018,6,27,17,45,570.5,74.0,4.95,15.25,263.5,429.65,356.56
2018,6,27,18,0,473.0,73.0,4.9,14.8,204.0,347.55,287.49
2018,6,27,18,15,403.0,63.5,4.75,14.35,159.5,277.91,227.26
2018,6,27,18,30,333.0,54.0,4.6,13.9,115.0,211.57,168.84
2018,6,27,18,45,282.0,42.5,4.45,13.5,83.5,161.77,123.33
2018,6,27,19,0,231.0,31.0,4.3,13.1,52.0,117.93,78.29
2018,6,27,19,15,136.0,19.0,4.2,12.95,29.5,59.61,0.0
2018,6,27,19,30,41.0,7.0,4.1,12.8,7.0,13.55,0.0
2018,6,27,19,45,20.5,3.5,4.0,12.6,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,28,4,45,26.0,6.5,3.75,12.95,7.0,0.0,0.0
2018,6,28,5,0,52.0,13.0,3.8,13.1,14.0,11.1,0.0
2018,6,28,5,15,159.0,27.5,3.85,13.5,43.0,21.33,6.75
2018,6,28,5,30,266.0,42.0,3.9,13.9,72.0,32.39,21.91
2018,6,28,5,45,361.5,50.5,4.0,14.35,113.0,40.86,30.23
2018,6,28,6,0,457.0,59.0,4.1,14.8,154.0,46.92,36.0
2018,6,28,6,15,520.5,66.0,4.05,15.25,202.0,51.49,40.24
2018,6,28,6,30,584.0,73.0,4.0,15.7,250.0,56.01,44.25
2018,6,28,6,45,629.5,77.5,4.0,16.2,300.0,58.4,46.22
2018,6,28,7,0,675.0,82.0,4.0,16.7,350.0,60.79,48.11
2018,6,28,7,15,708.5,85.5,4.0,17.15,400.5,62.3,49.19
2018,6,28,7,30,742.0,89.0,4.0,17.6,451.0,69.69,55.36
2018,6,28,7,45,768.5,92.0,4.0,18.05,501.5,70.82,56.02
2018,6,28,8,0,795.0,95.0,4.0,18.5,552.0,71.89,56.66
2018,6,28,8,15,814.5,97.5,3.95,18.95,599.5,99.95,58.98
2018,6,28,8,30,834.0,100.0,3.9,19.4,647.0,156.33,87.98
2018,6,28,8,45,849.0,101.5,3.9,19.85,690.5,220.85,135.86
2018,6,28,9,0,864.0,103.0,3.9,20.3,734.0,278.28,183.7
2018,6,28,9,15,875.0,105.0,3.9,20.7,773.0,335.82,233.87
2018,6,28,9,30,886.0,107.0,3.9,21.1,812.0,393.56,284.24
2018,6,28,9,45,895.0,107.5,3.9,21.45,845.5,449.38,332.36
2018,6,28,10,0,904.0,108.0,3.9,21.8,879.0,504.67,378.76
2018,6,28,10,15,909.5,109.5,3.95,22.1,906.0,558.15,422.58
2018,6,28,10,30,915.0,111.0,4.0,22.4,933.0,610.29,464.08
2018,6,28,10,45,919.0,111.0,4.05,22.7,953.0,658.79,501.76
2018,6,28,11,0,923.0,111.0,4.1,23.0,973.0,705.36,537.03
2018,6,28,11,15,925.5,112.0,4.15,23.1,987.0,749.57,570.16
2018,6,28,11,30,928.0,113.0,4.2,23.2,1001.0,791.39,600.39
2018,6,28,11,45,929.0,112.5,4.25,23.35,1006.5,828.27,625.53
2018,6,28,12,0,930.0,112.0,4.3,23.5,1012.0,862.34,648.63
2018,6,28,12,15,931.5,111.0,4.3,23.55,1011.5,893.47,669.65
2018,6,28,12,30,933.0,110.0,4.3,23.6,1011.0,921.52,688.54
2018,6,28,12,45,934.0,107.5,4.35,23.65,1003.0,944.5,704.25
2018,6,28,13,0,935.0,105.0,4.4,23.7,995.0,963.99,717.67
2018,6,28,13,15,931.5,105.0,4.4,23.6,979.5,978.02,727.69
2018,6,28,13,30,928.0,105.0,4.4,23.5,964.0,988.3,735.31
2018,6,28,13,45,923.5,104.0,4.4,23.45,941.5,992.84,739.09
2018,6,28,14,0,919.0,103.0,4.4,23.4,919.0,993.54,740.45
2018,6,28,14,15,913.0,102.0,4.45,23.2,890.5,988.99,739.13
2018,6,28,14,30,907.0,101.0,4.5,23.0,862.0,980.69,735.47
2018,6,28,14,45,898.5,99.5,4.5,22.8,827.0,965.82,727.17
2018,6,28,15,0,890.0,98.0,4.5,22.6,792.0,947.43,716.57
2018,6,28,15,15,879.0,96.0,4.5,22.6,752.0,922.83,701.17
2018,6,28,15,30,868.0,94.0,4.5,22.6,712.0,895.09,683.6
2018,6,28,15,45,854.5,92.0,4.45,21.85,668.0,862.23,664.01
2018,6,28,16,0,841.0,90.0,4.4,21.1,624.0,826.79,642.37
2018,6,28,16,15,822.5,87.5,4.4,20.6,576.5,792.04,620.64
2018,6,28,16,30,804.0,85.0,4.4,20.1,529.0,747.32,591.23
2018,6,28,16,45,780.0,82.0,4.4,19.6,479.5,696.38,556.63
2018,6,28,17,0,756.0,79.0,4.4,19.1,430.0,644.64,520.64
2018,6,28,17,15,723.5,75.5,4.35,18.4,379.5,586.22,477.05
2018,6,28,17,30,691.0,72.0,4.3,17.7,329.0,530.66,434.08
2018,6,28,17,45,645.0,67.5,4.3,17.05,279.0,465.27,381.75
2018,6,28,18,0,599.0,63.0,4.3,16.4,229.0,402.72,329.74
2018,6,28,18,15,523.0,57.0,4.2,15.85,181.0,327.66,265.59
2018,6,28,18,30,447.0,51.0,4.1,15.3,133.0,259.46,205.67
2018,6,28,18,45,346.0,41.5,4.0,14.8,93.5,186.22,141.32
2018,6,28,19,0,245.0,32.0,3.9,14.3,54.0,123.66,81.89
2018,6,28,19,15,141.5,19.5,3.85,14.05,30.5,61.68,0.0
2018,6,28,19,30,38.0,7.0,3.8,13.8,7.0,13.02,0.0
2018,6,28,19,45,19.0,3.5,3.8,13.55,3.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,29,4,45,49.0,6.5,2.1,12.35,7.5,0.0,0.0
2018,6,29,5,0,98.0,13.0,2.3,12.6,15.0,11.1,0.0
2018,6,29,5,15,228.5,23.5,2.35,13.2,45.0,19.48,5.24
2018,6,29,5,30,359.0,34.0,2.4,13.8,75.0,27.93,18.11
2018,6,29,5,45,448.0,41.5,2.45,14.4,117.5,33.55,23.82
2018,6,29,6,0,537.0,49.0,2.5,15.0,160.0,39.15,29.12
2018,6,29,6,15,595.0,54.5,2.45,15.7,208.5,42.94,32.6
2018,6,29,6,30,653.0,60.0,2.4,16.4,257.0,50.84,39.57
2018,6,29,6,45,693.5,64.0,2.4,17.15,307.5,53.5,41.74
2018,6,29,7,0,734.0,68.0,2.4,17.9,358.0,56.14,43.82
2018,6,29,7,15,763.0,71.0,2.4,18.75,408.5,57.84,45.0
2018,6,29,7,30,792.0,74.0,2.4,19.6,459.0,59.52,46.13
2018,6,29,7,45,814.5,76.5,2.4,20.5,509.0,60.71,46.81
2018,6,29,8,0,837.0,79.0,2.4,21.4,559.0,70.97,55.2
2018,6,29,8,15,853.5,81.0,2.5,22.2,606.0,99.28,57.2
2018,6,29,8,30,870.0,83.0,2.6,23.0,653.0,156.49,85.43
2018,6,29,8,45,883.0,85.0,2.65,23.85,697.0,214.68,127.19
2018,6,29,9,0,896.0,87.0,2.7,24.7,741.0,273.79,175.37
2018,6,29,9,15,903.5,90.0,2.8,25.35,779.5,332.71,225.68
2018,6,29,9,30,911.0,93.0,2.9,26.0,818.0,391.46,275.74
2018,6,29,9,45,915.5,96.0,3.05,26.65,850.5,448.58,323.67
2018,6,29,10,0,920.0,99.0,3.2,27.3,883.0,504.71,369.44
2018,6,29,10,15,925.5,100.5,3.25,27.8,910.5,558.98,412.39
2018,6,29,10,30,931.0,102.0,3.3,28.3,938.0,611.89,452.93
2018,6,29,10,45,934.5,102.5,3.4,28.85,958.0,661.19,489.74
2018,6,29,11,0,938.0,103.0,3.5,29.4,978.0,708.49,524.08
2018,6,29,11,15,940.5,103.0,3.55,29.7,991.5,752.49,555.6
2018,6,29,11,30,943.0,103.0,3.6,30.0,1005.0,794.03,583.91
2018,6,29,11,45,944.0,103.5,3.7,30.35,1011.5,832.22,608.79
2018,6,29,12,0,945.0,104.0,3.8,30.7,1018.0,867.58,631.64
2018,6,29,12,15,943.5,105.0,3.9,30.75,1017.0,898.3,652.11
2018,6,29,12,30,942.0,106.0,4.0,30.8,1016.0,925.79,670.47
2018,6,29,12,45,938.0,107.5,4.1,30.9,1007.0,948.13,685.37
2018,6,29,13,0,934.0,109.0,4.2,31.0,998.0,966.89,698.02
2018,6,29,13,15,931.5,107.5,4.25,30.95,982.0,980.55,707.61
2018,6,29,13,30,929.0,106.0,4.3,30.9,966.0,990.42,714.87
2018,6,29,13,45,924.5,105.0,4.4,30.8,943.5,995.04,719.28
2018,6,29,14,0,920.0,104.0,4.5,30.7,921.0,995.81,721.34
2018,6,29,14,15,914.0,102.5,4.5,30.5,892.0,990.81,719.52
2018,6,29,14,30,908.0,101.0,4.5,30.3,863.0,982.04,715.38
2018,6,29,14,45,900.5,99.5,4.55,30.05,828.5,968.15,708.37
2018,6,29,15,0,893.0,98.0,4.6,29.8,794.0,950.72,699.08
2018,6,29,15,15,882.5,96.0,4.6,29.8,754.0,926.56,684.39
2018,6,29,15,30,872.0,94.0,4.6,29.8,714.0,899.24,667.58
2018,6,29,15,45,859.0,91.5,4.55,29.1,670.0,866.19,648.44
2018,6,29,16,0,846.0,89.0,4.5,28.4,626.0,830.51,627.25
2018,6,29,16,15,830.0,85.0,4.4,27.85,578.5,788.26,600.6
2018,6,29,16,30,814.0,81.0,4.3,27.3,531.0,751.11,577.22
2018,6,29,16,45,792.0,78.0,4.25,26.8,481.5,701.33,544.32
2018,6,29,17,0,770.0,75.0,4.2,26.3,432.0,650.58,510.05
2018,6,29,17,15,739.5,71.0,4.05,25.5,381.5,592.36,468.25
2018,6,29,17,30,709.0,67.0,3.9,24.7,331.0,534.61,425.05
2018,6,29,17,45,666.0,62.5,3.75,23.95,281.0,469.96,374.78
2018,6,29,18,0,623.0,58.0,3.6,23.2,231.0,409.99,326.24
2018,6,29,18,15,560.0,52.0,3.35,22.25,184.0,339.89,268.09
2018,6,29,18,30,497.0,46.0,3.1,21.3,137.0,275.36,212.68
2018,6,29,18,45,398.5,38.0,2.9,20.4,97.0,201.97,149.62
2018,6,29,19,0,300.0,30.0,2.7,19.5,57.0,139.25,90.25
2018,6,29,19,15,176.5,19.0,2.75,19.0,32.5,70.16,0.0
2018,6,29,19,30,53.0,8.0,2.8,18.5,8.0,16.7,0.0
2018,6,29,19,45,26.5,4.0,2.9,18.0,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.4,15.1,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.5,15.4,15.0,10.24,0.0
2018,6,30,5,15,268.0,22.0,1.6,16.1,46.5,18.23,3.94
2018,6,30,5,30,410.0,32.0,1.7,16.8,78.0,26.38,16.52
2018,6,30,5,45,495.5,38.5,1.8,17.45,121.0,31.28,21.53
2018,6,30,6,0,581.0,45.0,1.9,18.1,164.0,39.41,28.95
2018,6,30,6,15,635.5,49.5,1.85,18.9,212.5,42.81,32.05
2018,6,30,6,30,690.0,54.0,1.8,19.7,261.0,46.24,35.0
2018,6,30,6,45,728.0,57.5,1.75,20.5,312.0,48.71,37.0
2018,6,30,7,0,766.0,61.0,1.7,21.3,363.0,51.17,38.91
2018,6,30,7,15,793.0,64.5,1.65,22.3,414.5,53.46,40.58
2018,6,30,7,30,820.0,68.0,1.6,23.3,466.0,63.33,48.66
2018,6,30,7,45,840.0,70.5,1.55,24.35,515.5,65.43,50.03
2018,6,30,8,0,860.0,73.0,1.5,25.4,565.0,67.42,51.29
2018,6,30,8,15,875.5,74.5,1.6,26.25,612.0,95.28,52.95
2018,6,30,8,30,891.0,76.0,1.7,27.1,659.0,153.27,80.66
2018,6,30,8,45,902.5,78.0,1.75,27.95,702.5,212.37,122.2
2018,6,30,9,0,914.0,80.0,1.8,28.8,746.0,272.22,170.03
2018,6,30,9,15,922.0,82.0,1.95,29.55,784.5,331.56,219.62
2018,6,30,9,30,930.0,84.0,2.1,30.3,823.0,390.75,268.97
2018,6,30,9,45,936.0,86.0,2.2,31.05,856.5,448.73,316.29
2018,6,30,10,0,942.0,88.0,2.3,31.8,890.0,505.85,361.46
2018,6,30,10,15,947.0,89.0,2.4,32.3,917.5,560.56,403.78
2018,6,30,10,30,952.0,90.0,2.5,32.8,945.0,613.81,443.68
2018,6,30,10,45,955.0,90.5,2.6,33.35,965.0,663.73,479.96
2018,6,30,11,0,958.0,91.0,2.7,33.9,985.0,711.56,513.73
2018,6,30,11,15,959.5,92.0,2.8,34.1,998.5,756.46,545.4
2018,6,30,11,30,961.0,93.0,2.9,34.3,1012.0,798.79,573.57
2018,6,30,11,45,962.0,93.5,3.0,34.55,1018.5,837.57,598.41
2018,6,30,12,0,963.0,94.0,3.1,34.8,1025.0,873.45,621.23
2018,6,30,12,15,959.5,96.5,3.2,34.8,1023.5,904.27,641.39
2018,6,30,12,30,956.0,99.0,3.3,34.8,1022.0,931.73,659.43
2018,6,30,12,45,950.5,101.0,3.4,34.85,1012.0,953.45,673.74
2018,6,30,13,0,945.0,103.0,3.5,34.9,1002.0,971.51,685.83
2018,6,30,13,15,941.5,103.0,3.55,34.85,986.5,985.77,695.59
2018,6,30,13,30,938.0,103.0,3.6,34.8,971.0,996.24,703.08
2018,6,30,13,45,933.0,102.0,3.65,34.75,948.0,1000.45,706.77
2018,6,30,14,0,928.0,101.0,3.7,34.7,925.0,1000.78,708.15
2018,6,30,14,15,921.5,100.0,3.7,34.5,896.0,995.81,706.44
2018,6,30,14,30,915.0,99.0,3.7,34.3,867.0,987.06,702.47
2018,6,30,14,45,907.0,97.5,3.75,34.1,832.0,972.66,695.3
2018,6,30,15,0,899.0,96.0,3.8,33.9,797.0,954.69,685.91
2018,6,30,15,15,888.0,94.5,3.8,33.9,757.0,930.53,671.67
2018,6,30,15,30,877.0,93.0,3.8,33.9,717.0,903.22,655.39
2018,6,30,15,45,862.0,91.5,3.85,33.2,672.5,869.43,636.82
2018,6,30,16,0,847.0,90.0,3.9,32.5,628.0,833.12,616.27
2018,6,30,16,15,826.0,88.0,3.95,31.8,579.5,796.78,595.34
2018,6,30,16,30,805.0,86.0,4.0,31.1,531.0,750.58,567.07
2018,6,30,16,45,778.5,83.0,4.1,30.4,480.0,697.72,533.56
2018,6,30,17,0,752.0,80.0,4.2,29.7,429.0,644.26,498.64
2018,6,30,17,15,716.0,77.0,4.15,28.65,378.0,584.19,456.41
2018,6,30,17,30,680.0,74.0,4.1,27.6,327.0,527.49,414.98
2018,6,30,17,45,630.0,69.5,4.1,26.5,276.5,460.23,363.94
2018,6,30,18,0,580.0,65.0,4.1,25.4,226.0,396.21,313.32
2018,6,30,18,15,509.5,58.5,3.95,24.3,179.0,323.98,254.22
2018,6,30,18,30,439.0,52.0,3.8,23.2,132.0,258.04,198.47
2018,6,30,18,45,339.0,42.0,3.65,22.15,92.5,184.89,136.45
2018,6,30,19,0,239.0,32.0,3.5,21.1,53.0,122.42,78.91
2018,6,30,19,15,138.5,19.5,3.45,20.55,30.0,61.24,0.0
2018,6,30,19,30,38.0,7.0,3.4,20.0,7.0,13.08,0.0
2018,6,30,19,45,19.0,3.5,3.4,19.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.4,18.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.5,3.35,14.75,6.0,0.0,0.0
2018,7,1,5,0,63.0,11.0,3.4,14.9,12.0,9.39,0.0
2018,7,1,5,15,160.5,23.5,3.5,15.4,38.5,18.28,3.41
2018,7,1,5,30,258.0,36.0,3.6,15.9,65.0,27.86,17.77
2018,7,1,5,45,338.0,48.0,3.7,16.45,105.0,36.89,26.46
2018,7,1,6,0,418.0,60.0,3.8,17.0,145.0,47.67,36.3
2018,7,1,6,15,477.0,69.0,3.8,17.55,191.5,53.74,41.82
2018,7,1,6,30,536.0,78.0,3.8,18.1,238.0,59.65,47.0
2018,7,1,6,45,580.0,85.0,3.75,18.65,287.5,63.68,50.38
2018,7,1,7,0,624.0,92.0,3.7,19.2,337.0,67.59,53.54
2018,7,1,7,15,656.5,97.0,3.65,19.85,386.5,69.78,55.12
2018,7,1,7,30,689.0,102.0,3.6,20.5,436.0,71.88,56.59
2018,7,1,7,45,714.5,106.5,3.55,21.1,485.0,73.44,57.58
2018,7,1,8,0,740.0,111.0,3.5,21.7,534.0,74.89,58.47
2018,7,1,8,15,759.5,115.0,3.5,22.3,581.0,107.33,66.3
2018,7,1,8,30,779.0,119.0,3.5,22.9,628.0,161.57,93.39
2018,7,1,8,45,794.5,122.0,3.5,23.5,671.0,216.6,132.77
2018,7,1,9,0,810.0,125.0,3.5,24.1,714.0,273.07,178.66
2018,7,1,9,15,827.0,125.0,3.55,24.6,754.5,328.96,226.12
2018,7,1,9,30,844.0,125.0,3.6,25.1,795.0,389.95,277.53
2018,7,1,9,45,860.0,123.5,3.65,25.65,831.0,445.18,323.81
2018,7,1,10,0,876.0,122.0,3.7,26.2,867.0,500.65,369.07
2018,7,1,10,15,882.0,123.5,3.75,26.55,894.5,553.2,411.23
2018,7,1,10,30,888.0,125.0,3.8,26.9,922.0,604.52,451.2
2018,7,1,10,45,892.0,126.5,3.9,27.25,942.5,653.19,488.24
2018,7,1,11,0,896.0,128.0,4.0,27.6,963.0,700.02,523.0
2018,7,1,11,15,898.0,129.5,4.1,27.8,977.0,743.45,554.87
2018,7,1,11,30,900.0,131.0,4.2,28.0,991.0,784.56,584.49
2018,7,1,11,45,900.5,132.0,4.3,28.2,997.5,821.65,609.48
2018,7,1,12,0,901.0,133.0,4.4,28.4,1004.0,856.05,632.47
2018,7,1,12,15,897.5,135.5,4.45,28.45,1002.5,885.52,652.24
2018,7,1,12,30,894.0,138.0,4.5,28.5,1001.0,911.89,669.94
2018,7,1,12,45,887.0,141.0,4.55,28.5,991.0,932.32,683.84
2018,7,1,13,0,880.0,144.0,4.6,28.5,981.0,949.28,695.5
2018,7,1,13,15,876.0,143.5,4.65,28.25,965.5,962.39,705.6
2018,7,1,13,30,872.0,143.0,4.7,28.0,950.0,971.9,713.46
2018,7,1,13,45,866.0,142.0,4.75,27.8,927.0,975.39,717.33
2018,7,1,14,0,860.0,141.0,4.8,27.6,904.0,975.21,718.92
2018,7,1,14,15,853.0,139.0,4.8,27.3,875.5,969.47,716.83
2018,7,1,14,30,846.0,137.0,4.8,27.0,847.0,972.74,720.95
2018,7,1,14,45,836.0,135.0,4.8,26.65,812.0,956.73,712.29
2018,7,1,15,0,826.0,133.0,4.8,26.3,777.0,937.33,701.49
2018,7,1,15,15,813.5,130.0,4.8,26.3,737.0,911.32,685.21
2018,7,1,15,30,801.0,127.0,4.8,26.3,697.0,882.32,666.86
2018,7,1,15,45,786.0,123.0,4.7,25.55,653.0,847.29,645.56
2018,7,1,16,0,771.0,119.0,4.6,24.8,609.0,809.82,622.33
2018,7,1,16,15,750.5,115.0,4.55,24.25,561.5,765.66,593.77
2018,7,1,16,30,730.0,111.0,4.5,23.7,514.0,723.91,566.53
2018,7,1,16,45,703.0,106.0,4.45,23.2,464.5,670.97,530.38
2018,7,1,17,0,676.0,101.0,4.4,22.7,415.0,617.68,492.07
2018,7,1,17,15,639.0,96.0,4.35,22.0,365.0,557.7,447.71
2018,7,1,17,30,602.0,91.0,4.3,21.3,315.0,498.95,402.85
2018,7,1,17,45,553.0,84.0,4.2,20.65,266.0,432.76,350.43
2018,7,1,18,0,504.0,77.0,4.1,20.0,217.0,369.81,298.87
2018,7,1,18,15,437.0,67.5,4.0,19.3,171.5,299.56,239.91
2018,7,1,18,30,370.0,58.0,3.9,18.6,126.0,233.11,182.74
2018,7,1,18,45,279.5,45.5,3.8,17.9,88.0,165.74,124.47
