Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,8,15,559.5,166.0,2.8,20.95,487.5,118.97,84.72
2018,7,31,8,30,645.0,161.0,2.8,21.7,555.0,163.35,102.13
2018,7,31,8,45,665.5,167.0,2.75,22.45,600.0,215.78,138.28
2018,7,31,9,0,686.0,173.0,2.7,23.2,645.0,270.59,181.62
2018,7,31,9,15,703.0,175.5,2.7,23.85,684.5,324.03,226.12
2018,7,31,9,30,720.0,178.0,2.7,24.5,724.0,378.88,271.83
2018,7,31,9,45,734.5,180.5,2.75,25.2,759.5,433.86,316.89
2018,7,31,10,0,749.0,183.0,2.8,25.9,795.0,489.44,361.14
2018,7,31,10,15,761.0,184.0,2.85,26.4,824.5,542.88,402.85
2018,7,31,10,30,773.0,185.0,2.9,26.9,854.0,596.21,443.19
2018,7,31,10,45,783.0,185.5,2.95,27.4,878.0,646.21,480.04
2018,7,31,11,0,793.0,186.0,3.0,27.9,902.0,695.26,515.21
2018,7,31,11,15,799.0,186.0,3.05,28.2,917.5,739.87,546.86
2018,7,31,11,30,805.0,186.0,3.1,28.5,933.0,782.71,576.63
2018,7,31,11,45,810.0,184.0,3.2,28.85,941.0,821.04,603.0
2018,7,31,12,0,815.0,182.0,3.3,29.2,949.0,857.04,626.7
2018,7,31,12,15,818.0,180.0,3.35,29.25,949.5,888.76,647.62
2018,7,31,12,30,821.0,178.0,3.4,29.3,950.0,917.61,666.63
2018,7,31,12,45,823.0,174.5,3.5,29.4,943.0,941.08,682.33
2018,7,31,13,0,825.0,171.0,3.6,29.5,936.0,961.22,695.94
2018,7,31,13,15,822.0,169.0,3.65,29.35,920.5,974.57,705.63
2018,7,31,13,30,819.0,167.0,3.7,29.2,905.0,984.25,713.11
2018,7,31,13,45,815.0,164.0,3.75,29.05,883.0,988.25,717.04
2018,7,31,14,0,811.0,161.0,3.8,28.9,861.0,988.52,718.72
2018,7,31,14,15,805.0,157.5,3.85,28.55,832.5,982.59,717.06
2018,7,31,14,30,799.0,154.0,3.9,28.2,804.0,972.99,713.14
2018,7,31,14,45,790.5,150.0,3.9,27.9,769.5,956.85,704.54
2018,7,31,15,0,782.0,146.0,3.9,27.6,735.0,937.28,693.75
2018,7,31,15,15,768.0,142.5,3.9,27.6,694.5,909.74,676.79
2018,7,31,15,30,754.0,139.0,3.9,27.6,654.0,885.49,662.1
2018,7,31,15,45,740.5,132.5,3.95,26.5,610.0,849.35,642.19
2018,7,31,16,0,727.0,126.0,4.0,25.4,566.0,810.77,620.2
2018,7,31,16,15,710.5,119.0,3.95,24.6,519.5,766.88,592.79
2018,7,31,16,30,694.0,112.0,3.9,23.8,473.0,721.26,563.59
2018,7,31,16,45,668.5,105.5,3.9,22.95,424.0,667.79,528.16
2018,7,31,17,0,643.0,99.0,3.9,22.1,375.0,613.91,490.94
2018,7,31,17,15,607.0,91.5,3.85,21.2,325.0,551.55,445.15
2018,7,31,17,30,571.0,84.0,3.8,20.3,275.0,490.47,398.62
2018,7,31,17,45,522.0,75.0,3.75,19.4,226.5,421.69,344.0
2018,7,31,18,0,473.0,66.0,3.7,18.5,178.0,356.37,289.96
2018,7,31,18,15,401.0,55.0,3.65,17.9,134.0,281.69,226.1
2018,7,31,18,30,329.0,44.0,3.6,17.3,90.0,214.11,166.48
2018,7,31,18,45,224.5,31.0,3.6,16.65,56.5,139.74,96.44
2018,7,31,19,0,120.0,18.0,3.6,16.0,23.0,67.4,0.0
2018,7,31,19,15,60.0,9.0,3.5,15.8,11.5,23.35,0.0
2018,7,31,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,5,15,72.0,9.5,3.1,13.8,13.0,8.11,0.0
2018,8,1,5,30,144.0,19.0,3.1,14.3,26.0,14.84,0.0
2018,8,1,5,45,249.0,31.5,3.15,14.75,60.5,25.91,15.37
2018,8,1,6,0,354.0,44.0,3.2,15.2,95.0,35.75,25.42
2018,8,1,6,15,316.5,52.5,3.15,15.9,111.5,39.84,29.5
2018,8,1,6,30,279.0,61.0,3.1,16.6,128.0,45.24,34.46
2018,8,1,6,45,158.5,85.0,3.05,17.25,125.0,63.15,50.25
2018,8,1,7,0,38.0,109.0,3.0,17.9,122.0,83.95,68.26
2018,8,1,7,15,47.5,130.5,2.95,18.5,149.5,99.03,81.0
2018,8,1,7,30,57.0,152.0,2.9,19.1,177.0,113.79,93.22
2018,8,1,7,45,84.5,175.5,2.85,19.75,217.5,129.66,106.15
2018,8,1,8,0,112.0,199.0,2.8,20.4,258.0,138.35,112.81
2018,8,1,8,15,277.5,197.5,2.8,21.1,362.0,137.22,102.78
2018,8,1,8,30,443.0,196.0,2.8,21.8,466.0,167.58,113.02
2018,8,1,8,45,614.5,159.0,2.75,22.55,564.0,202.47,130.0
2018,8,1,9,0,786.0,122.0,2.7,23.3,662.0,262.19,171.41
2018,8,1,9,15,817.0,117.0,2.75,23.95,707.5,318.67,218.79
2018,8,1,9,30,848.0,112.0,2.8,24.6,753.0,381.96,271.71
2018,8,1,9,45,862.0,111.5,2.9,25.25,789.5,439.18,319.68
2018,8,1,10,0,876.0,111.0,3.0,25.9,826.0,496.5,366.39
2018,8,1,10,15,884.0,112.5,3.1,26.3,855.5,552.11,410.79
2018,8,1,10,30,892.0,114.0,3.2,26.7,885.0,606.72,453.07
2018,8,1,10,45,899.0,114.0,3.3,27.1,908.0,658.26,491.94
2018,8,1,11,0,906.0,114.0,3.4,27.5,931.0,708.18,528.61
2018,8,1,11,15,910.0,114.5,3.55,27.6,946.5,754.56,562.75
2018,8,1,11,30,914.0,115.0,3.7,27.7,962.0,798.65,593.73
2018,8,1,11,45,916.5,115.0,3.8,27.75,970.0,838.66,620.81
2018,8,1,12,0,919.0,115.0,3.9,27.8,978.0,875.9,645.93
2018,8,1,12,15,919.0,115.0,4.0,27.75,978.0,908.07,667.85
2018,8,1,12,30,919.0,115.0,4.1,27.7,978.0,937.0,687.65
2018,8,1,12,45,916.5,115.0,4.2,27.6,969.5,960.26,703.9
2018,8,1,13,0,914.0,115.0,4.3,27.5,961.0,979.92,717.88
2018,8,1,13,15,911.5,114.5,4.3,27.35,946.5,995.39,728.82
2018,8,1,13,30,909.0,114.0,4.3,27.2,932.0,1007.09,737.41
2018,8,1,13,45,905.5,112.5,4.3,27.0,910.0,1012.96,742.46
2018,8,1,14,0,902.0,111.0,4.3,26.8,888.0,1014.94,745.13
2018,8,1,14,15,896.5,109.0,4.3,26.5,859.0,1010.55,744.05
2018,8,1,14,30,891.0,107.0,4.3,26.2,830.0,1002.3,740.57
2018,8,1,14,45,883.5,104.5,4.3,25.85,795.0,987.78,733.19
2018,8,1,15,0,876.0,102.0,4.3,25.5,760.0,969.62,723.47
2018,8,1,15,15,864.0,99.5,4.3,25.5,719.0,943.67,707.53
2018,8,1,15,30,852.0,97.0,4.3,25.5,678.0,914.54,689.44
2018,8,1,15,45,837.0,94.5,4.3,24.5,633.0,879.73,669.97
2018,8,1,16,0,822.0,92.0,4.3,23.5,588.0,851.47,654.83
2018,8,1,16,15,802.0,89.0,4.25,22.85,539.5,806.4,626.28
2018,8,1,16,30,782.0,86.0,4.2,22.2,491.0,759.55,596.0
2018,8,1,16,45,754.5,82.5,4.2,21.55,440.0,704.81,559.36
2018,8,1,17,0,727.0,79.0,4.2,20.9,389.0,649.53,521.33
2018,8,1,17,15,687.0,75.0,4.15,20.1,337.0,588.04,476.79
2018,8,1,17,30,647.0,71.0,4.1,19.3,285.0,525.05,428.42
2018,8,1,17,45,590.0,65.0,4.05,18.5,234.5,451.4,369.56
2018,8,1,18,0,533.0,59.0,4.0,17.7,184.0,381.85,311.62
2018,8,1,18,15,440.5,51.5,3.9,17.15,137.5,297.76,239.59
2018,8,1,18,30,348.0,44.0,3.8,16.6,91.0,222.45,173.2
2018,8,1,18,45,222.5,30.0,3.75,16.0,55.5,138.19,93.89
2018,8,1,19,0,97.0,16.0,3.7,15.4,20.0,44.43,0.0
2018,8,1,19,15,48.5,8.0,3.7,15.15,10.0,6.83,0.0
2018,8,1,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,5,15,57.5,9.5,3.3,12.95,12.0,8.11,0.0
2018,8,2,5,30,115.0,19.0,3.4,13.4,24.0,14.8,0.0
2018,8,2,5,45,220.0,33.0,3.5,13.8,58.5,25.56,14.94
2018,8,2,6,0,325.0,47.0,3.6,14.2,93.0,36.19,25.86
2018,8,2,6,15,290.5,53.5,3.6,14.75,107.0,40.44,30.15
2018,8,2,6,30,256.0,60.0,3.6,15.3,121.0,44.39,33.88
2018,8,2,6,45,152.0,81.0,3.55,15.8,119.5,60.4,48.11
2018,8,2,7,0,48.0,102.0,3.5,16.3,118.0,79.45,64.76
2018,8,2,7,15,56.0,129.0,3.55,16.95,151.0,98.13,80.74
2018,8,2,7,30,64.0,156.0,3.6,17.6,184.0,116.22,95.92
2018,8,2,7,45,128.0,181.0,3.6,18.25,245.0,127.78,105.24
2018,8,2,8,0,192.0,206.0,3.6,18.9,306.0,143.43,117.89
2018,8,2,8,15,437.0,172.5,3.65,19.5,429.5,119.36,87.02
2018,8,2,8,30,682.0,139.0,3.7,20.1,553.0,152.36,92.62
2018,8,2,8,45,755.5,125.0,3.8,20.75,616.0,207.77,129.35
2018,8,2,9,0,829.0,111.0,3.9,21.4,679.0,264.01,172.99
2018,8,2,9,15,842.0,113.5,3.9,21.9,720.0,323.64,224.45
2018,8,2,9,30,855.0,116.0,3.9,22.4,761.0,387.83,279.52
2018,8,2,9,45,864.5,118.0,3.95,22.9,796.5,445.67,328.9
2018,8,2,10,0,874.0,120.0,4.0,23.4,832.0,503.13,376.64
2018,8,2,10,15,884.0,121.0,4.05,23.75,862.5,559.5,422.3
2018,8,2,10,30,894.0,122.0,4.1,24.1,893.0,615.04,465.95
2018,8,2,10,45,902.0,121.5,4.1,24.45,916.5,667.1,505.7
2018,8,2,11,0,910.0,121.0,4.1,24.8,940.0,717.62,543.2
2018,8,2,11,15,914.5,120.5,4.1,25.0,955.0,763.87,577.05
2018,8,2,11,30,919.0,120.0,4.1,25.2,970.0,807.84,607.62
2018,8,2,11,45,922.5,119.5,4.1,25.4,978.5,848.53,634.7
2018,8,2,12,0,926.0,119.0,4.1,25.6,987.0,886.51,659.72
2018,8,2,12,15,928.5,117.5,4.15,25.6,988.0,919.82,682.22
2018,8,2,12,30,931.0,116.0,4.2,25.6,989.0,949.96,702.58
2018,8,2,12,45,931.0,115.0,4.25,25.6,981.5,974.92,719.52
2018,8,2,13,0,931.0,114.0,4.3,25.6,974.0,996.29,734.15
2018,8,2,13,15,930.5,112.0,4.35,25.45,959.5,1012.49,745.91
2018,8,2,13,30,930.0,110.0,4.4,25.3,945.0,1024.84,755.27
2018,8,2,13,45,928.5,107.5,4.45,25.2,923.5,1031.76,761.05
2018,8,2,14,0,927.0,105.0,4.5,25.1,902.0,1034.68,764.37
2018,8,2,14,15,922.0,103.0,4.5,24.75,873.0,1030.67,763.71
2018,8,2,14,30,917.0,101.0,4.5,24.4,844.0,1022.69,760.59
2018,8,2,14,45,910.5,98.0,4.5,24.05,808.5,1008.27,753.2
2018,8,2,15,0,904.0,95.0,4.5,23.7,773.0,990.06,743.49
2018,8,2,15,15,892.5,93.0,4.5,23.7,731.5,964.56,727.83
2018,8,2,15,30,881.0,91.0,4.5,23.7,690.0,935.78,709.95
2018,8,2,15,45,867.5,88.5,4.5,22.7,644.5,901.51,690.97
2018,8,2,16,0,854.0,86.0,4.5,21.7,599.0,864.5,669.72
2018,8,2,16,15,835.5,83.0,4.5,21.1,550.0,828.56,647.8
2018,8,2,16,30,817.0,80.0,4.5,20.5,501.0,781.75,617.53
2018,8,2,16,45,790.5,76.5,4.45,19.95,449.0,726.45,579.94
2018,8,2,17,0,764.0,73.0,4.4,19.4,397.0,670.46,540.9
2018,8,2,17,15,724.0,69.5,4.35,18.75,344.0,604.75,493.21
2018,8,2,17,30,684.0,66.0,4.3,18.1,291.0,543.37,445.51
2018,8,2,17,45,625.5,61.0,4.25,17.45,239.0,468.26,384.91
2018,8,2,18,0,567.0,56.0,4.2,16.8,187.0,397.33,325.3
2018,8,2,18,15,454.5,49.0,4.05,16.3,137.5,302.24,243.86
2018,8,2,18,30,342.0,42.0,3.9,15.8,88.0,218.18,170.04
2018,8,2,18,45,222.5,29.0,3.8,15.25,54.0,136.83,91.12
2018,8,2,19,0,103.0,16.0,3.7,14.7,20.0,46.34,0.0
2018,8,2,19,15,51.5,8.0,3.6,14.55,10.0,6.83,0.0
2018,8,2,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.55,12.55,6.5,4.69,0.0
2018,8,3,5,30,38.0,11.0,2.7,13.1,13.0,8.93,0.0
2018,8,3,5,45,83.0,29.5,2.9,13.6,39.5,23.1,12.75
2018,8,3,6,0,128.0,48.0,3.1,14.1,66.0,36.85,26.41
2018,8,3,6,15,171.0,70.5,3.0,14.65,105.0,52.96,41.16
2018,8,3,6,30,214.0,93.0,2.9,15.2,144.0,68.6,55.28
2018,8,3,6,45,249.0,115.5,2.85,15.7,188.5,83.71,68.66
2018,8,3,7,0,284.0,138.0,2.8,16.2,233.0,98.34,81.31
2018,8,3,7,15,316.0,158.5,2.7,16.8,280.5,111.24,92.14
2018,8,3,7,30,348.0,179.0,2.6,17.4,328.0,123.67,102.34
2018,8,3,7,45,374.0,197.0,2.5,17.95,375.5,134.12,110.67
2018,8,3,8,0,400.0,215.0,2.4,18.5,423.0,144.12,118.5
2018,8,3,8,15,422.0,230.0,2.35,19.2,468.5,160.7,120.53
2018,8,3,8,30,444.0,245.0,2.3,19.9,514.0,199.04,138.68
2018,8,3,8,45,461.5,256.0,2.2,20.65,554.0,243.58,169.5
2018,8,3,9,0,479.0,267.0,2.1,21.4,594.0,290.3,205.57
2018,8,3,9,15,533.0,260.0,2.15,22.25,644.5,337.19,242.03
2018,8,3,9,30,587.0,253.0,2.2,23.1,695.0,389.68,283.41
2018,8,3,9,45,650.5,232.5,2.2,24.0,743.5,441.12,323.71
2018,8,3,10,0,714.0,212.0,2.2,24.9,792.0,497.97,367.5
2018,8,3,10,15,724.0,215.0,2.25,25.6,821.0,550.7,407.86
2018,8,3,10,30,734.0,218.0,2.3,26.3,850.0,603.14,446.7
2018,8,3,10,45,741.5,218.5,2.35,27.05,871.0,651.47,481.41
2018,8,3,11,0,749.0,219.0,2.4,27.8,892.0,698.71,514.32
2018,8,3,11,15,754.0,219.5,2.4,28.35,906.5,742.83,544.33
2018,8,3,11,30,759.0,220.0,2.4,28.9,921.0,785.18,572.39
2018,8,3,11,45,762.5,219.5,2.45,29.45,928.5,823.47,597.46
2018,8,3,12,0,766.0,219.0,2.5,30.0,936.0,859.41,620.55
2018,8,3,12,15,759.5,223.5,2.6,30.45,934.0,888.75,639.41
2018,8,3,12,30,753.0,228.0,2.7,30.9,932.0,914.91,656.01
2018,8,3,12,45,742.5,232.0,2.75,31.35,921.5,933.62,667.17
2018,8,3,13,0,732.0,236.0,2.8,31.8,911.0,948.77,676.15
2018,8,3,13,15,726.0,235.0,2.9,32.0,895.0,959.82,683.7
2018,8,3,13,30,720.0,234.0,3.0,32.2,879.0,967.32,689.12
2018,8,3,13,45,710.0,232.0,3.05,32.35,855.0,966.36,689.04
2018,8,3,14,0,700.0,230.0,3.1,32.5,831.0,961.83,686.86
2018,8,3,14,15,689.5,226.5,3.2,32.35,801.5,951.83,682.49
2018,8,3,14,30,679.0,223.0,3.3,32.2,772.0,938.46,676.02
2018,8,3,14,45,665.5,218.5,3.35,32.05,736.5,917.91,664.6
2018,8,3,15,0,652.0,214.0,3.4,31.9,701.0,894.33,651.21
2018,8,3,15,15,636.0,207.5,3.4,31.9,661.0,863.54,632.21
2018,8,3,15,30,620.0,201.0,3.4,31.9,621.0,830.21,611.35
2018,8,3,15,45,600.0,193.0,3.45,31.0,576.5,789.48,587.61
2018,8,3,16,0,580.0,185.0,3.5,30.1,532.0,740.34,557.64
2018,8,3,16,15,558.5,174.5,3.55,29.35,485.5,693.13,527.78
2018,8,3,16,30,537.0,164.0,3.6,28.6,439.0,645.07,496.44
2018,8,3,16,45,509.5,152.0,3.6,27.85,391.0,590.16,458.97
2018,8,3,17,0,482.0,140.0,3.6,27.1,343.0,535.58,420.58
2018,8,3,17,15,445.0,126.0,3.55,26.05,294.0,472.86,375.01
2018,8,3,17,30,408.0,112.0,3.5,25.0,245.0,412.13,329.26
2018,8,3,17,45,361.5,96.5,3.45,23.95,199.0,346.45,277.77
2018,8,3,18,0,315.0,81.0,3.4,22.9,153.0,284.61,227.44
2018,8,3,18,15,253.0,63.0,3.3,22.05,111.5,216.55,170.35
2018,8,3,18,30,191.0,45.0,3.2,21.2,70.0,154.86,117.26
2018,8,3,18,45,122.5,28.5,3.1,20.3,42.0,97.99,61.15
2018,8,3,19,0,54.0,12.0,3.0,19.4,14.0,27.38,0.0
2018,8,3,19,15,27.0,6.0,2.95,19.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,5,15,13.0,4.0,1.45,14.55,4.5,3.41,0.0
2018,8,4,5,30,26.0,8.0,1.7,15.0,9.0,6.83,0.0
2018,8,4,5,45,60.0,22.5,1.95,15.4,29.5,17.9,8.32
2018,8,4,6,0,94.0,37.0,2.2,15.8,50.0,28.92,19.35
2018,8,4,6,15,130.0,60.5,2.2,16.25,86.5,45.95,34.75
2018,8,4,6,30,166.0,84.0,2.2,16.7,123.0,62.37,49.47
2018,8,4,6,45,200.0,108.5,2.25,17.15,167.0,78.86,64.01
2018,8,4,7,0,234.0,133.0,2.3,17.6,211.0,94.76,77.74
2018,8,4,7,15,267.5,154.5,2.3,18.35,258.0,108.29,89.03
2018,8,4,7,30,301.0,176.0,2.3,19.1,305.0,121.33,99.65
2018,8,4,7,45,331.5,194.0,2.35,19.85,352.5,131.82,107.91
2018,8,4,8,0,362.0,212.0,2.4,20.6,400.0,141.89,115.68
2018,8,4,8,15,390.5,226.0,2.45,21.6,446.5,157.6,117.31
2018,8,4,8,30,419.0,240.0,2.5,22.6,493.0,193.85,134.15
2018,8,4,8,45,446.0,250.0,2.55,23.55,537.5,237.66,163.9
2018,8,4,9,0,473.0,260.0,2.6,24.5,582.0,284.83,199.65
2018,8,4,9,15,548.0,242.0,2.7,25.45,637.0,329.7,233.71
2018,8,4,9,30,623.0,224.0,2.8,26.4,692.0,382.08,274.52
2018,8,4,9,45,714.0,187.5,2.95,27.3,748.0,433.86,315.22
2018,8,4,10,0,805.0,151.0,3.1,28.2,804.0,495.97,363.45
2018,8,4,10,15,818.5,151.0,3.25,28.9,835.0,551.33,406.44
2018,8,4,10,30,832.0,151.0,3.4,29.6,866.0,606.43,447.95
2018,8,4,10,45,844.5,148.5,3.5,30.3,890.5,658.31,485.87
2018,8,4,11,0,857.0,146.0,3.6,31.0,915.0,704.2,518.7
2018,8,4,11,15,865.5,145.0,3.7,31.25,932.5,751.01,552.17
2018,8,4,11,30,874.0,144.0,3.8,31.5,950.0,796.02,583.57
2018,8,4,11,45,882.5,140.5,3.95,31.8,960.0,836.94,610.49
2018,8,4,12,0,891.0,137.0,4.1,32.1,970.0,875.52,635.71
2018,8,4,12,15,900.5,132.0,4.2,32.0,973.5,911.1,659.69
2018,8,4,12,30,910.0,127.0,4.3,31.9,977.0,943.88,681.82
2018,8,4,12,45,920.0,121.0,4.4,31.75,974.0,973.13,701.84
2018,8,4,13,0,930.0,115.0,4.5,31.6,971.0,999.05,719.77
2018,8,4,13,15,929.0,113.5,4.55,31.4,956.5,1015.26,731.4
2018,8,4,13,30,928.0,112.0,4.6,31.2,942.0,1027.6,740.73
2018,8,4,13,45,924.5,111.0,4.7,31.0,920.0,1034.08,746.67
2018,8,4,14,0,921.0,110.0,4.8,30.8,898.0,1036.59,750.58
2018,8,4,14,15,913.5,109.5,4.85,30.45,868.5,1031.71,749.87
2018,8,4,14,30,906.0,109.0,4.9,30.1,839.0,1022.94,746.78
2018,8,4,14,45,895.0,108.0,4.95,29.75,802.5,1006.43,738.67
2018,8,4,15,0,884.0,107.0,5.0,29.4,766.0,986.31,728.23
2018,8,4,15,15,872.0,104.0,5.0,29.4,724.0,959.61,711.96
2018,8,4,15,30,860.0,101.0,5.0,29.4,682.0,929.66,693.49
2018,8,4,15,45,838.0,101.0,4.95,28.45,635.0,900.97,678.15
2018,8,4,16,0,816.0,101.0,4.9,27.5,588.0,859.6,653.74
2018,8,4,16,15,784.5,101.0,4.85,26.9,536.5,808.05,620.81
2018,8,4,16,30,753.0,101.0,4.8,26.3,485.0,759.68,589.56
2018,8,4,16,45,715.0,98.0,4.7,25.65,432.0,698.17,547.84
2018,8,4,17,0,677.0,95.0,4.6,25.0,379.0,637.02,505.34
2018,8,4,17,15,630.5,90.0,4.45,24.15,326.5,568.43,454.67
2018,8,4,17,30,584.0,85.0,4.3,23.3,274.0,501.87,403.82
2018,8,4,17,45,518.5,77.0,4.15,22.4,222.5,423.19,341.59
2018,8,4,18,0,453.0,69.0,4.0,21.5,171.0,349.43,280.99
2018,8,4,18,15,369.5,57.0,3.85,20.7,126.0,266.8,211.33
2018,8,4,18,30,286.0,45.0,3.7,19.9,81.0,196.65,150.01
2018,8,4,18,45,181.0,29.5,3.55,19.05,48.5,120.99,73.85
2018,8,4,19,0,76.0,14.0,3.4,18.2,16.0,36.08,0.0
2018,8,4,19,15,38.0,7.0,3.35,17.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.65,13.35,7.5,5.55,0.0
2018,8,5,5,30,46.0,13.0,2.8,13.8,15.0,11.1,0.0
2018,8,5,5,45,109.0,32.0,2.95,14.3,44.5,24.88,13.47
2018,8,5,6,0,172.0,51.0,3.1,14.8,74.0,39.02,28.09
2018,8,5,6,15,212.5,69.0,3.1,15.35,110.0,52.12,40.24
2018,8,5,6,30,253.0,87.0,3.1,15.9,146.0,64.91,51.85
2018,8,5,6,45,243.0,105.0,3.05,16.5,173.0,76.96,62.52
2018,8,5,7,0,233.0,123.0,3.0,17.1,200.0,88.52,72.47
2018,8,5,7,15,248.5,143.0,2.95,17.65,237.5,101.09,83.09
2018,8,5,7,30,264.0,163.0,2.9,18.2,275.0,113.17,93.06
2018,8,5,7,45,347.5,172.5,2.85,18.8,340.0,119.49,97.92
2018,8,5,8,0,431.0,182.0,2.8,19.4,405.0,118.9,96.84
2018,8,5,8,15,508.5,183.5,2.8,20.05,471.5,129.1,93.59
2018,8,5,8,30,586.0,185.0,2.8,20.7,538.0,175.53,114.4
2018,8,5,8,45,620.5,189.0,2.8,21.4,588.0,226.48,149.29
2018,8,5,9,0,655.0,193.0,2.8,22.1,638.0,280.69,191.69
2018,8,5,9,15,681.5,193.5,2.85,22.75,681.5,334.05,235.81
2018,8,5,9,30,708.0,194.0,2.9,23.4,725.0,390.01,282.2
2018,8,5,9,45,734.0,190.5,2.95,24.0,763.5,445.04,327.35
2018,8,5,10,0,760.0,187.0,3.0,24.6,802.0,501.84,372.77
2018,8,5,10,15,767.0,191.5,3.05,25.1,831.0,556.52,415.55
2018,8,5,10,30,774.0,196.0,3.1,25.6,860.0,610.52,456.48
2018,8,5,10,45,777.5,199.5,3.15,26.1,881.0,660.61,493.41
2018,8,5,11,0,781.0,203.0,3.2,26.6,902.0,709.19,528.23
2018,8,5,11,15,783.5,205.0,3.3,26.95,916.5,750.18,557.58
2018,8,5,11,30,786.0,207.0,3.4,27.3,931.0,791.87,586.77
2018,8,5,11,45,785.5,210.0,3.45,27.7,938.0,829.81,612.46
2018,8,5,12,0,785.0,213.0,3.5,28.1,945.0,865.18,635.99
2018,8,5,12,15,807.0,199.0,3.55,28.5,951.5,902.69,660.16
2018,8,5,12,30,829.0,185.0,3.6,28.9,958.0,937.9,682.43
2018,8,5,12,45,857.0,165.5,3.6,29.3,958.5,970.7,702.71
2018,8,5,13,0,885.0,146.0,3.6,29.7,959.0,986.97,712.18
2018,8,5,13,15,881.0,145.0,3.6,29.85,943.0,1000.57,720.85
2018,8,5,13,30,877.0,144.0,3.6,30.0,927.0,1010.42,727.21
2018,8,5,13,45,871.0,143.0,3.6,30.15,904.0,1014.51,730.0
2018,8,5,14,0,865.0,142.0,3.6,30.3,881.0,1014.77,730.51
2018,8,5,14,15,857.5,140.0,3.65,30.2,851.0,1022.57,737.14
2018,8,5,14,30,850.0,138.0,3.7,30.1,821.0,1012.57,732.36
2018,8,5,14,45,839.0,136.0,3.7,29.95,785.0,995.41,722.97
2018,8,5,15,0,828.0,134.0,3.7,29.8,749.0,974.7,711.38
2018,8,5,15,15,814.0,131.0,3.7,29.8,707.5,946.67,694.56
2018,8,5,15,30,800.0,128.0,3.7,29.8,666.0,915.56,675.68
2018,8,5,15,45,781.0,124.0,3.8,29.2,619.5,875.94,653.06
2018,8,5,16,0,762.0,120.0,3.9,28.6,573.0,839.37,632.14
2018,8,5,16,15,734.5,117.0,3.85,28.05,523.0,789.37,600.57
2018,8,5,16,30,707.0,114.0,3.8,27.5,473.0,738.22,567.62
2018,8,5,16,45,671.0,109.0,3.8,26.9,420.5,677.36,527.12
2018,8,5,17,0,635.0,104.0,3.8,26.3,368.0,616.82,485.1
2018,8,5,17,15,585.0,98.0,3.7,25.4,315.5,546.16,433.58
2018,8,5,17,30,535.0,92.0,3.6,24.5,263.0,477.86,381.96
2018,8,5,17,45,467.5,82.5,3.45,23.55,212.5,394.28,316.42
2018,8,5,18,0,400.0,73.0,3.3,22.6,162.0,322.38,257.67
2018,8,5,18,15,316.0,58.5,3.15,21.65,117.5,242.86,191.11
2018,8,5,18,30,232.0,44.0,3.0,20.7,73.0,172.41,130.32
2018,8,5,18,45,140.5,27.5,2.9,19.75,42.5,102.43,58.6
2018,8,5,19,0,49.0,11.0,2.8,18.8,12.0,24.95,0.0
2018,8,5,19,15,24.5,5.5,2.85,18.3,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.4,12.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,13.3,7.0,5.12,0.0
2018,8,6,5,45,43.5,18.5,1.75,13.7,23.5,14.83,5.55
2018,8,6,6,0,69.0,31.0,1.9,14.1,40.0,24.43,15.54
2018,8,6,6,15,98.5,53.5,1.9,14.45,72.5,42.27,31.73
2018,8,6,6,30,128.0,76.0,1.9,14.8,105.0,58.56,46.48
2018,8,6,6,45,156.0,102.5,1.85,15.15,147.0,76.89,62.78
2018,8,6,7,0,184.0,129.0,1.8,15.5,189.0,94.62,78.25
2018,8,6,7,15,209.5,155.0,1.75,16.15,234.5,111.49,92.55
2018,8,6,7,30,235.0,181.0,1.7,16.8,280.0,123.46,102.32
2018,8,6,7,45,257.5,204.5,1.65,17.4,326.0,136.85,113.14
2018,8,6,8,0,280.0,228.0,1.6,18.0,372.0,149.64,123.27
2018,8,6,8,15,300.0,248.5,1.6,18.9,416.5,167.57,127.37
2018,8,6,8,30,320.0,269.0,1.6,19.8,461.0,208.06,150.22
2018,8,6,8,45,337.0,287.0,1.55,20.7,503.0,249.44,178.91
2018,8,6,9,0,354.0,305.0,1.5,21.6,545.0,293.14,211.76
2018,8,6,9,15,374.5,317.5,1.6,22.65,585.0,336.44,245.1
2018,8,6,9,30,395.0,330.0,1.7,23.7,625.0,382.02,280.19
2018,8,6,9,45,415.0,338.0,1.75,24.75,661.0,426.37,313.8
2018,8,6,10,0,435.0,346.0,1.8,25.8,697.0,470.91,346.85
2018,8,6,10,15,445.5,353.5,1.95,26.65,724.5,514.31,378.91
2018,8,6,10,30,456.0,361.0,2.1,27.5,752.0,558.15,410.5
2018,8,6,10,45,464.0,367.0,2.25,28.3,773.5,599.56,439.73
2018,8,6,11,0,472.0,373.0,2.4,29.1,795.0,640.77,468.18
2018,8,6,11,15,479.5,376.0,2.55,29.75,810.5,678.83,494.24
2018,8,6,11,30,487.0,379.0,2.7,30.4,826.0,716.16,519.37
2018,8,6,11,45,493.5,378.0,2.85,31.05,834.5,748.4,540.76
2018,8,6,12,0,500.0,377.0,3.0,31.7,843.0,779.26,560.98
2018,8,6,12,15,557.5,342.5,3.1,32.1,861.5,823.25,591.38
2018,8,6,12,30,615.0,308.0,3.2,32.5,880.0,866.52,621.01
2018,8,6,12,45,688.5,261.0,3.3,32.95,896.5,914.88,654.04
2018,8,6,13,0,762.0,214.0,3.4,33.4,913.0,959.92,683.48
2018,8,6,13,15,763.5,209.0,3.5,33.45,899.0,974.37,693.3
2018,8,6,13,30,765.0,204.0,3.6,33.5,885.0,985.28,701.2
2018,8,6,13,45,766.0,197.5,3.65,33.6,864.5,990.52,705.16
2018,8,6,14,0,767.0,191.0,3.7,33.7,844.0,992.06,706.94
2018,8,6,14,15,761.5,186.0,3.75,33.5,815.5,985.06,704.26
2018,8,6,14,30,756.0,181.0,3.8,33.3,787.0,974.44,699.41
2018,8,6,14,45,748.5,175.0,3.85,33.1,752.5,957.25,690.4
2018,8,6,15,0,741.0,169.0,3.9,32.9,718.0,936.68,679.25
2018,8,6,15,15,725.5,164.5,3.9,32.9,677.0,906.9,661.2
2018,8,6,15,30,710.0,160.0,3.9,32.9,636.0,874.36,641.3
2018,8,6,15,45,690.0,155.0,3.9,32.1,591.0,834.65,618.44
2018,8,6,16,0,670.0,150.0,3.9,31.3,546.0,792.92,593.8
2018,8,6,16,15,636.0,146.5,3.85,30.65,496.5,739.09,559.62
2018,8,6,16,30,602.0,143.0,3.8,30.0,447.0,684.65,523.93
2018,8,6,16,45,559.0,137.0,3.7,29.3,395.5,613.79,474.95
2018,8,6,17,0,516.0,131.0,3.6,28.6,344.0,552.35,431.32
2018,8,6,17,15,460.5,121.0,3.45,27.5,292.0,479.61,378.2
2018,8,6,17,30,405.0,111.0,3.3,26.4,240.0,410.54,326.0
2018,8,6,17,45,337.0,96.0,3.15,25.25,190.0,332.58,264.98
2018,8,6,18,0,269.0,81.0,3.0,24.1,140.0,249.61,198.11
2018,8,6,18,15,205.5,60.5,2.95,23.1,98.5,180.96,140.93
2018,8,6,18,30,142.0,40.0,2.9,22.1,57.0,118.31,87.52
2018,8,6,18,45,84.0,23.0,2.8,21.1,32.0,65.84,33.09
2018,8,6,19,0,26.0,6.0,2.7,20.1,7.0,13.38,0.0
2018,8,6,19,15,13.0,3.0,2.75,19.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.15,13.5,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,13.9,9.0,6.83,0.0
2018,8,7,5,45,73.0,23.5,2.5,14.25,31.5,18.62,8.0
2018,8,7,6,0,116.0,39.0,2.7,14.6,54.0,30.38,20.57
2018,8,7,6,15,160.5,61.5,2.65,15.0,92.5,46.73,35.52
2018,8,7,6,30,205.0,84.0,2.6,15.4,131.0,62.57,49.86
2018,8,7,6,45,244.5,106.0,2.6,15.85,176.0,77.58,63.21
2018,8,7,7,0,284.0,128.0,2.6,16.3,221.0,92.12,75.85
2018,8,7,7,15,318.0,146.5,2.55,17.0,267.0,104.0,85.83
2018,8,7,7,30,352.0,165.0,2.5,17.7,313.0,115.48,95.23
2018,8,7,7,45,380.0,181.5,2.45,18.35,360.0,125.29,103.04
2018,8,7,8,0,408.0,198.0,2.4,19.0,407.0,128.71,105.31
2018,8,7,8,15,436.5,212.5,2.45,19.7,456.0,145.17,107.39
2018,8,7,8,30,465.0,227.0,2.5,20.4,505.0,191.25,131.49
2018,8,7,8,45,486.5,237.5,2.5,21.1,548.5,237.44,163.65
2018,8,7,9,0,508.0,248.0,2.5,21.8,592.0,286.28,201.66
2018,8,7,9,15,509.5,264.0,2.55,22.35,626.5,335.69,242.29
2018,8,7,9,30,511.0,280.0,2.6,22.9,661.0,385.16,282.78
2018,8,7,9,45,503.0,299.0,2.65,23.45,689.0,432.87,321.24
2018,8,7,10,0,495.0,318.0,2.7,24.0,717.0,479.39,357.65
2018,8,7,10,15,505.5,325.0,2.8,24.4,745.0,525.36,392.95
2018,8,7,10,30,516.0,332.0,2.9,24.8,773.0,571.62,427.63
2018,8,7,10,45,524.0,337.0,2.95,25.2,795.0,614.88,459.26
2018,8,7,11,0,532.0,342.0,3.0,25.6,817.0,657.75,489.92
2018,8,7,11,15,539.0,344.5,3.1,25.7,832.5,697.27,518.47
2018,8,7,11,30,546.0,347.0,3.2,25.8,848.0,735.82,545.96
2018,8,7,11,45,551.5,346.5,3.3,25.95,856.0,769.43,569.65
2018,8,7,12,0,557.0,346.0,3.4,26.1,864.0,801.41,592.02
2018,8,7,12,15,571.5,337.5,3.5,26.1,868.5,832.23,614.1
2018,8,7,12,30,586.0,329.0,3.6,26.1,873.0,861.2,634.84
2018,8,7,12,45,604.0,315.0,3.65,26.1,871.5,885.82,652.55
2018,8,7,13,0,622.0,301.0,3.7,26.1,870.0,909.8,669.82
2018,8,7,13,15,623.0,295.5,3.7,26.0,857.0,922.26,678.95
2018,8,7,13,30,624.0,290.0,3.7,25.9,844.0,931.54,686.1
2018,8,7,13,45,624.0,282.0,3.75,25.8,824.0,934.31,689.37
2018,8,7,14,0,624.0,274.0,3.8,25.7,804.0,933.76,690.55
2018,8,7,14,15,619.0,266.0,3.8,25.45,776.5,924.92,686.33
2018,8,7,14,30,614.0,258.0,3.8,25.2,749.0,912.8,680.02
2018,8,7,14,45,609.0,248.0,3.8,24.95,716.5,895.61,670.39
2018,8,7,15,0,604.0,238.0,3.8,24.7,684.0,869.93,655.11
2018,8,7,15,15,587.0,230.0,3.8,24.7,643.5,837.35,634.01
2018,8,7,15,30,570.0,222.0,3.8,24.7,603.0,802.63,611.27
2018,8,7,15,45,557.5,210.0,3.75,23.9,561.0,765.8,588.63
2018,8,7,16,0,545.0,198.0,3.7,23.1,519.0,727.12,564.23
2018,8,7,16,15,531.0,183.5,3.6,22.55,474.0,682.79,534.55
2018,8,7,16,30,517.0,169.0,3.5,22.0,429.0,637.17,503.32
2018,8,7,16,45,491.5,155.5,3.45,21.45,381.0,582.68,464.62
2018,8,7,17,0,466.0,142.0,3.4,20.9,333.0,528.4,425.01
2018,8,7,17,15,429.0,127.5,3.3,20.15,284.5,465.6,377.61
2018,8,7,17,30,392.0,113.0,3.2,19.4,236.0,404.86,330.21
2018,8,7,17,45,346.0,95.5,3.1,18.65,189.5,337.83,276.03
2018,8,7,18,0,300.0,78.0,3.0,17.9,143.0,274.64,223.12
2018,8,7,18,15,237.5,59.0,2.95,17.35,102.0,205.84,164.02
2018,8,7,18,30,175.0,40.0,2.9,16.8,61.0,143.43,108.76
2018,8,7,18,45,108.0,24.0,2.85,16.25,35.0,84.26,40.46
2018,8,7,19,0,41.0,8.0,2.8,15.7,9.0,19.85,0.0
2018,8,7,19,15,20.5,4.0,2.8,15.45,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.2,13.15,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.4,13.7,14.0,10.24,0.0
2018,8,8,5,45,150.5,28.0,2.55,14.25,44.0,21.65,9.72
2018,8,8,6,0,239.0,44.0,2.7,14.8,74.0,33.71,23.35
2018,8,8,6,15,285.5,59.0,2.65,15.45,111.5,44.57,33.54
2018,8,8,6,30,332.0,74.0,2.6,16.1,149.0,55.09,43.13
2018,8,8,6,45,312.0,94.0,2.5,16.75,178.5,68.24,54.79
2018,8,8,7,0,292.0,114.0,2.4,17.4,208.0,83.36,67.89
2018,8,8,7,15,343.0,128.0,2.35,18.1,257.5,89.18,72.62
2018,8,8,7,30,394.0,142.0,2.3,18.8,307.0,97.35,79.26
2018,8,8,7,45,503.5,139.5,2.3,19.55,378.5,95.49,77.15
2018,8,8,8,0,613.0,137.0,2.3,20.3,450.0,93.71,75.13
2018,8,8,8,15,666.5,136.0,2.25,21.1,507.0,104.42,70.79
2018,8,8,8,30,720.0,135.0,2.2,21.9,564.0,155.82,92.91
2018,8,8,8,45,742.0,138.5,2.15,22.7,610.5,211.89,131.87
2018,8,8,9,0,764.0,142.0,2.1,23.5,657.0,270.39,178.48
2018,8,8,9,15,753.5,157.0,2.1,24.2,691.0,330.17,229.08
2018,8,8,9,30,743.0,172.0,2.1,24.9,725.0,388.27,277.81
2018,8,8,9,45,722.0,193.5,2.1,25.65,752.0,445.18,324.2
2018,8,8,10,0,701.0,215.0,2.1,26.4,779.0,499.01,366.41
2018,8,8,10,15,715.5,216.0,2.15,27.05,809.5,552.21,406.8
2018,8,8,10,30,730.0,217.0,2.2,27.7,840.0,605.56,446.04
2018,8,8,10,45,743.0,216.5,2.25,28.3,864.5,656.62,482.61
2018,8,8,11,0,756.0,216.0,2.3,28.9,889.0,707.06,517.74
2018,8,8,11,15,764.0,215.0,2.35,29.35,905.0,752.58,548.95
2018,8,8,11,30,772.0,214.0,2.4,29.8,921.0,796.47,578.4
2018,8,8,11,45,779.5,211.5,2.5,30.25,930.0,836.75,605.26
2018,8,8,12,0,787.0,209.0,2.6,30.7,939.0,867.65,625.81
2018,8,8,12,15,781.0,213.0,2.65,30.95,937.0,904.74,649.32
2018,8,8,12,30,775.0,217.0,2.7,31.2,935.0,931.4,665.97
2018,8,8,12,45,765.5,220.5,2.75,31.4,924.5,950.96,678.29
2018,8,8,13,0,756.0,224.0,2.8,31.6,914.0,966.89,688.43
2018,8,8,13,15,755.0,219.5,2.9,31.65,899.0,979.48,697.38
2018,8,8,13,30,754.0,215.0,3.0,31.7,884.0,988.47,704.19
2018,8,8,13,45,751.5,210.5,3.05,31.75,862.5,992.34,707.5
2018,8,8,14,0,749.0,206.0,3.1,31.8,841.0,992.56,708.65
2018,8,8,14,15,742.0,201.0,3.15,31.6,811.5,984.14,705.16
2018,8,8,14,30,735.0,196.0,3.2,31.4,782.0,972.14,699.53
2018,8,8,14,45,726.5,190.0,3.3,31.25,747.5,954.15,690.31
2018,8,8,15,0,718.0,184.0,3.4,31.1,713.0,932.85,678.94
2018,8,8,15,15,702.0,179.0,3.4,31.1,671.5,902.27,660.38
2018,8,8,15,30,686.0,174.0,3.4,31.1,630.0,869.0,640.0
2018,8,8,15,45,668.5,166.0,3.45,30.2,585.0,828.71,617.22
2018,8,8,16,0,651.0,158.0,3.5,29.3,540.0,786.32,592.51
2018,8,8,16,15,629.0,149.5,3.55,28.55,492.0,737.75,562.49
2018,8,8,16,30,607.0,141.0,3.6,27.8,444.0,687.96,530.6
2018,8,8,16,45,575.5,131.5,3.6,27.0,394.0,628.83,490.41
2018,8,8,17,0,544.0,122.0,3.6,26.2,344.0,563.87,444.71
2018,8,8,17,15,502.5,111.0,3.5,25.1,294.0,498.33,396.91
2018,8,8,17,30,461.0,100.0,3.4,24.0,244.0,435.1,348.99
2018,8,8,17,45,406.0,86.5,3.35,22.9,196.0,363.66,292.64
2018,8,8,18,0,351.0,73.0,3.3,21.8,148.0,296.95,237.86
2018,8,8,18,15,279.0,56.5,3.2,20.9,106.0,223.56,175.79
2018,8,8,18,30,207.0,40.0,3.1,20.0,64.0,157.91,118.03
2018,8,8,18,45,127.0,24.5,2.95,19.1,37.0,91.64,37.69
2018,8,8,19,0,47.0,9.0,2.8,18.2,10.0,22.6,0.0
2018,8,8,19,15,23.5,4.5,2.8,17.8,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.7,12.8,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.9,13.3,11.0,8.54,0.0
2018,8,9,5,45,120.5,26.5,2.15,13.8,39.0,20.45,8.32
2018,8,9,6,0,193.0,43.0,2.4,14.3,67.0,32.81,22.57
2018,8,9,6,15,259.0,61.0,2.3,15.0,109.0,45.93,34.76
2018,8,9,6,30,325.0,79.0,2.2,15.7,151.0,58.67,46.34
2018,8,9,6,45,378.0,94.0,2.15,16.35,199.0,68.82,55.37
2018,8,9,7,0,431.0,109.0,2.1,17.0,247.0,78.63,63.85
2018,8,9,7,15,473.5,120.5,2.05,17.95,297.0,85.64,69.59
2018,8,9,7,30,516.0,132.0,2.0,18.9,347.0,92.38,74.94
2018,8,9,7,45,551.0,141.0,2.0,19.9,397.5,97.16,78.47
2018,8,9,8,0,586.0,150.0,2.0,20.9,448.0,102.82,82.67
2018,8,9,8,15,613.5,157.0,1.95,21.8,496.5,117.72,81.83
2018,8,9,8,30,641.0,164.0,1.9,22.7,545.0,168.91,105.86
2018,8,9,8,45,664.0,169.0,1.9,23.55,590.5,221.51,142.09
2018,8,9,9,0,687.0,174.0,1.9,24.4,636.0,276.84,185.51
2018,8,9,9,15,702.5,179.5,1.85,25.35,677.0,332.86,231.26
2018,8,9,9,30,718.0,185.0,1.8,26.3,718.0,390.18,277.69
2018,8,9,9,45,730.0,189.5,1.8,27.2,753.5,446.37,322.36
2018,8,9,10,0,742.0,194.0,1.8,28.1,789.0,502.94,365.79
2018,8,9,10,15,753.5,196.0,1.8,28.9,819.0,557.4,406.32
2018,8,9,10,30,765.0,198.0,1.8,29.7,849.0,611.6,445.18
2018,8,9,10,45,774.5,198.0,1.85,30.45,872.0,662.38,480.76
2018,8,9,11,0,784.0,198.0,1.9,31.2,895.0,709.46,512.83
2018,8,9,11,15,790.5,198.5,1.95,31.8,911.0,755.1,543.31
2018,8,9,11,30,797.0,199.0,2.0,32.4,927.0,799.0,571.9
2018,8,9,11,45,801.5,198.0,2.1,33.0,935.0,838.05,597.15
2018,8,9,12,0,806.0,197.0,2.2,33.6,943.0,874.73,620.0
2018,8,9,12,15,799.5,201.0,2.3,33.85,940.5,903.61,638.2
2018,8,9,12,30,793.0,205.0,2.4,34.1,938.0,929.18,654.36
2018,8,9,12,45,782.0,210.0,2.55,34.35,927.5,957.54,672.76
2018,8,9,13,0,771.0,215.0,2.7,34.6,917.0,973.76,683.54
2018,8,9,13,15,768.5,212.0,2.8,34.55,902.0,986.48,692.76
2018,8,9,13,30,766.0,209.0,2.9,34.5,887.0,995.56,699.84
2018,8,9,13,45,762.0,205.5,3.0,34.5,865.0,998.97,703.39
2018,8,9,14,0,758.0,202.0,3.1,34.5,843.0,998.69,704.77
2018,8,9,14,15,750.0,198.0,3.2,34.3,813.5,990.24,701.71
2018,8,9,14,30,742.0,194.0,3.3,34.1,784.0,978.21,696.51
2018,8,9,14,45,732.0,188.5,3.35,33.85,748.5,959.15,686.65
2018,8,9,15,0,722.0,183.0,3.4,33.6,713.0,936.78,674.7
2018,8,9,15,15,705.5,178.0,3.4,33.6,671.5,905.6,655.97
2018,8,9,15,30,689.0,173.0,3.4,33.6,630.0,871.71,635.42
2018,8,9,15,45,670.5,166.5,3.45,32.75,585.0,831.94,613.17
2018,8,9,16,0,652.0,160.0,3.5,31.9,540.0,790.11,589.05
2018,8,9,16,15,628.0,151.5,3.45,31.2,491.5,739.68,557.59
2018,8,9,16,30,604.0,143.0,3.4,30.5,443.0,688.16,524.37
2018,8,9,16,45,572.0,134.0,3.35,29.8,393.0,622.45,479.8
2018,8,9,17,0,540.0,125.0,3.3,29.1,343.0,564.98,439.7
2018,8,9,17,15,498.0,113.5,3.15,28.05,292.5,498.64,391.78
2018,8,9,17,30,456.0,102.0,3.0,27.0,242.0,434.67,343.84
2018,8,9,17,45,401.0,88.0,2.85,25.95,194.0,362.88,287.85
2018,8,9,18,0,346.0,74.0,2.7,24.9,146.0,295.84,233.47
2018,8,9,18,15,273.0,57.0,2.6,23.9,104.0,221.7,171.76
2018,8,9,18,30,200.0,40.0,2.5,22.9,62.0,155.46,114.07
2018,8,9,18,45,119.0,23.5,2.4,21.95,35.0,86.71,27.27
2018,8,9,19,0,38.0,7.0,2.3,21.0,8.0,18.04,0.0
2018,8,9,19,15,19.0,3.5,2.4,20.5,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,5,15,50.0,6.0,2.25,14.3,7.5,0.0,0.0
2018,8,10,5,30,100.0,12.0,2.5,14.8,15.0,10.24,0.0
2018,8,10,5,45,220.5,25.5,2.7,15.35,47.5,21.13,7.97
2018,8,10,6,0,341.0,39.0,2.9,15.9,80.0,32.05,21.68
2018,8,10,6,15,420.0,49.5,2.85,16.6,125.0,39.91,29.25
2018,8,10,6,30,499.0,60.0,2.8,17.3,170.0,47.58,36.3
2018,8,10,6,45,551.5,68.0,2.75,18.05,219.5,52.86,41.02
2018,8,10,7,0,604.0,76.0,2.7,18.8,269.0,57.99,45.41
